Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,20,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,22,7,15,75.0,9.5,1.05,10.2,12.5,7.47,0.0
2018,1,22,7,30,150.0,19.0,1.2,10.7,25.0,14.95,0.0
2018,1,22,7,45,166.0,19.5,1.35,11.25,34.5,15.58,6.57
2018,1,22,8,0,182.0,20.0,1.5,11.8,44.0,15.78,8.17
2018,1,22,8,15,102.5,23.0,1.65,12.15,37.5,17.31,9.81
2018,1,22,8,30,23.0,26.0,1.8,12.5,31.0,20.6,12.9
2018,1,22,8,45,11.5,30.0,1.95,12.85,32.5,23.75,15.79
2018,1,22,9,0,0.0,34.0,2.1,13.2,34.0,25.93,17.75
2018,1,22,9,15,0.5,49.5,2.15,13.5,49.5,37.86,28.43
2018,1,22,9,30,1.0,65.0,2.2,13.8,65.0,49.85,39.05
2018,1,22,9,45,0.5,77.0,2.25,14.1,77.0,58.99,47.03
2018,1,22,10,0,0.0,89.0,2.3,14.4,89.0,67.7,54.55
2018,1,22,10,15,18.0,128.0,2.3,14.6,136.5,94.81,78.16
2018,1,22,10,30,36.0,167.0,2.3,14.8,184.0,116.1,96.42
2018,1,22,10,45,59.5,189.5,2.35,15.0,219.5,129.7,107.9
2018,1,22,11,0,83.0,212.0,2.4,15.2,255.0,149.08,116.56
2018,1,22,11,15,117.5,223.0,2.4,15.35,285.5,166.3,127.66
2018,1,22,11,30,152.0,234.0,2.4,15.5,316.0,191.53,146.19
2018,1,22,11,45,147.0,239.5,2.4,15.6,320.0,208.27,160.4
2018,1,22,12,0,142.0,245.0,2.4,15.7,324.0,224.43,174.5
2018,1,22,12,15,257.5,230.0,2.35,15.85,373.5,269.04,208.48
2018,1,22,12,30,373.0,215.0,2.3,16.0,423.0,321.68,250.12
2018,1,22,12,45,288.5,196.0,2.3,16.1,355.5,293.68,231.42
2018,1,22,13,0,204.0,177.0,2.3,16.2,288.0,255.76,203.63
2018,1,22,13,15,190.0,189.5,2.25,16.25,291.0,264.66,212.04
2018,1,22,13,30,176.0,202.0,2.2,16.3,294.0,280.23,225.3
2018,1,22,13,45,306.0,180.5,2.2,16.35,332.0,360.9,291.53
2018,1,22,14,0,436.0,159.0,2.2,16.4,370.0,452.59,365.47
2018,1,22,14,15,539.5,130.5,2.1,16.25,376.0,511.59,413.55
2018,1,22,14,30,643.0,102.0,2.0,16.1,382.0,581.56,469.49
2018,1,22,14,45,626.5,92.0,1.95,15.95,346.5,578.87,468.91
2018,1,22,15,0,610.0,82.0,1.9,15.8,311.0,572.46,465.82
2018,1,22,15,15,660.5,73.5,1.9,15.8,297.0,614.67,498.97
2018,1,22,15,30,711.0,65.0,1.9,15.8,283.0,650.05,525.62
2018,1,22,15,45,663.5,60.5,1.4,14.65,240.0,623.64,503.85
2018,1,22,16,0,616.0,56.0,0.9,13.5,197.0,588.44,473.97
2018,1,22,16,15,543.0,49.5,0.95,12.85,154.0,527.81,426.7
2018,1,22,16,30,470.0,43.0,1.0,12.2,111.0,464.6,374.07
2018,1,22,16,45,302.0,30.5,1.0,11.55,68.5,320.91,249.41
2018,1,22,17,0,134.0,18.0,1.0,10.9,26.0,154.97,21.52
2018,1,22,17,15,67.0,9.0,1.0,10.65,13.0,57.39,0.0
2018,1,22,17,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,23,7,15,66.0,8.5,1.3,7.95,11.5,6.69,0.0
2018,1,23,7,30,132.0,17.0,1.3,8.2,23.0,13.38,0.0
2018,1,23,7,45,283.5,30.0,1.25,8.45,61.5,24.76,14.22
2018,1,23,8,0,435.0,43.0,1.2,8.7,100.0,35.71,25.96
2018,1,23,8,15,530.0,49.0,1.2,9.25,145.5,40.66,30.97
2018,1,23,8,30,625.0,55.0,1.2,9.8,191.0,45.83,35.92
2018,1,23,8,45,629.0,63.0,1.2,10.3,225.0,51.71,41.32
2018,1,23,9,0,633.0,71.0,1.2,10.8,259.0,57.37,46.39
2018,1,23,9,15,635.0,82.0,1.2,11.5,293.0,65.0,53.06
2018,1,23,9,30,637.0,93.0,1.2,12.2,327.0,72.36,59.38
2018,1,23,9,45,654.5,98.0,1.25,12.85,359.0,75.47,61.86
2018,1,23,10,0,672.0,103.0,1.3,13.5,391.0,78.55,64.29
2018,1,23,10,15,724.0,101.0,1.25,14.05,431.0,77.52,63.11
2018,1,23,10,30,776.0,99.0,1.2,14.6,471.0,76.75,62.18
2018,1,23,10,45,838.0,89.5,1.15,15.1,508.5,77.26,62.4
2018,1,23,11,0,900.0,80.0,1.1,15.6,546.0,117.94,68.98
2018,1,23,11,15,906.5,80.5,1.1,15.95,562.5,173.69,100.18
2018,1,23,11,30,913.0,81.0,1.1,16.3,579.0,229.23,142.45
2018,1,23,11,45,916.0,81.5,1.05,16.65,587.5,283.53,188.86
2018,1,23,12,0,919.0,82.0,1.0,17.0,596.0,336.8,236.06
2018,1,23,12,15,918.0,82.5,0.9,17.15,596.5,387.49,281.25
2018,1,23,12,30,917.0,83.0,0.8,17.3,597.0,436.34,323.96
2018,1,23,12,45,912.5,83.5,0.75,17.5,589.5,481.65,362.92
2018,1,23,13,0,908.0,84.0,0.7,17.7,582.0,524.45,398.7
2018,1,23,13,15,901.5,83.0,0.55,17.75,566.5,562.13,428.85
2018,1,23,13,30,895.0,82.0,0.4,17.8,551.0,600.31,457.94
2018,1,23,13,45,884.5,80.5,0.3,17.85,528.0,629.75,480.41
2018,1,23,14,0,874.0,79.0,0.2,17.9,505.0,655.61,499.78
2018,1,23,14,15,859.5,77.0,0.3,17.8,475.5,674.66,516.89
2018,1,23,14,30,845.0,75.0,0.4,17.7,446.0,689.84,531.25
2018,1,23,14,45,823.5,72.5,0.55,17.55,410.5,695.59,539.03
2018,1,23,15,0,802.0,70.0,0.7,17.4,375.0,697.25,543.51
2018,1,23,15,15,771.5,67.0,0.7,17.4,334.5,687.57,537.43
2018,1,23,15,30,741.0,64.0,0.7,17.4,294.0,673.76,528.13
2018,1,23,15,45,691.0,60.0,0.65,16.2,249.5,639.73,505.19
2018,1,23,16,0,641.0,56.0,0.6,15.0,205.0,609.54,483.74
2018,1,23,16,15,571.5,48.5,0.7,14.4,160.5,550.32,439.14
2018,1,23,16,30,502.0,41.0,0.8,13.8,116.0,488.8,389.32
2018,1,23,16,45,346.5,32.5,0.85,13.2,75.5,358.21,277.56
2018,1,23,17,0,191.0,24.0,0.9,12.6,35.0,212.48,61.63
2018,1,23,17,15,95.5,12.0,0.9,12.4,17.5,81.39,0.0
2018,1,23,17,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,24,7,15,6.5,6.5,1.25,8.2,7.0,5.11,0.0
2018,1,24,7,30,13.0,13.0,1.3,9.0,14.0,10.16,0.0
2018,1,24,7,45,21.0,30.0,1.3,9.8,32.5,22.46,12.51
2018,1,24,8,0,29.0,47.0,1.3,10.6,51.0,34.53,24.76
2018,1,24,8,15,43.5,64.5,1.5,11.2,73.0,46.78,36.18
2018,1,24,8,30,58.0,82.0,1.7,11.8,95.0,58.88,47.27
2018,1,24,8,45,165.5,96.5,1.85,12.45,144.0,68.18,55.65
2018,1,24,9,0,273.0,111.0,2.0,13.1,193.0,78.77,64.98
2018,1,24,9,15,323.0,121.5,2.1,13.55,231.5,86.19,71.39
2018,1,24,9,30,373.0,132.0,2.2,14.0,270.0,91.61,75.93
2018,1,24,9,45,366.0,148.0,2.3,14.45,294.5,103.09,85.71
2018,1,24,10,0,359.0,164.0,2.4,14.9,319.0,112.32,93.41
2018,1,24,10,15,285.5,183.0,2.5,15.2,311.5,121.63,101.18
2018,1,24,10,30,212.0,202.0,2.6,15.5,304.0,134.74,112.17
2018,1,24,10,45,178.5,218.0,2.65,15.75,307.0,142.73,118.72
2018,1,24,11,0,145.0,234.0,2.7,16.0,310.0,161.25,124.38
2018,1,24,11,15,144.5,241.0,2.85,16.2,318.5,180.14,137.34
2018,1,24,11,30,144.0,248.0,3.0,16.4,327.0,198.96,152.1
2018,1,24,11,45,114.0,249.5,3.1,16.6,312.5,207.37,160.51
2018,1,24,12,0,84.0,251.0,3.2,16.8,298.0,210.53,164.69
2018,1,24,12,15,140.5,253.5,3.25,16.8,332.5,243.7,190.7
2018,1,24,12,30,197.0,256.0,3.3,16.8,367.0,280.81,220.54
2018,1,24,12,45,193.0,253.5,3.35,16.75,361.0,292.85,231.65
2018,1,24,13,0,189.0,251.0,3.4,16.7,355.0,303.97,241.94
2018,1,24,13,15,272.5,228.0,3.3,16.5,374.0,351.65,281.38
2018,1,24,13,30,356.0,205.0,3.2,16.3,393.0,395.71,318.3
2018,1,24,13,45,392.0,193.0,3.1,16.05,392.0,425.62,343.96
2018,1,24,14,0,428.0,181.0,3.0,15.8,391.0,470.22,380.85
2018,1,24,14,15,369.0,179.0,2.85,15.5,352.5,434.25,353.94
2018,1,24,14,30,310.0,177.0,2.7,15.2,314.0,407.89,334.03
2018,1,24,14,45,231.0,170.0,2.5,14.95,267.5,357.81,294.19
2018,1,24,15,0,152.0,163.0,2.3,14.7,221.0,287.64,237.33
2018,1,24,15,15,200.0,141.0,2.3,14.7,209.0,307.04,255.38
2018,1,24,15,30,248.0,119.0,2.3,14.7,197.0,342.55,285.7
2018,1,24,15,45,272.0,101.0,1.85,13.7,175.0,347.26,290.59
2018,1,24,16,0,296.0,83.0,1.4,12.7,153.0,368.77,307.73
2018,1,24,16,15,255.0,68.0,1.4,12.35,119.5,323.62,269.33
2018,1,24,16,30,214.0,53.0,1.4,12.0,86.0,277.2,228.45
2018,1,24,16,45,160.5,38.5,1.4,11.65,58.5,221.69,175.64
2018,1,24,17,0,107.0,24.0,1.4,11.3,31.0,149.7,59.41
2018,1,24,17,15,59.0,13.0,1.45,11.35,16.5,54.84,0.0
2018,1,24,17,30,11.0,2.0,1.5,11.4,2.0,0.0,0.0
2018,1,24,17,45,5.5,1.0,1.5,11.5,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,25,7,15,28.5,7.5,1.1,7.8,9.0,5.9,0.0
2018,1,25,7,30,57.0,15.0,1.2,8.5,18.0,11.5,0.0
2018,1,25,7,45,160.5,30.5,1.3,9.15,50.0,23.02,13.2
2018,1,25,8,0,264.0,46.0,1.4,9.8,82.0,34.67,25.01
2018,1,25,8,15,279.5,57.5,1.6,10.05,108.5,42.87,32.88
2018,1,25,8,30,295.0,69.0,1.8,10.3,135.0,50.84,40.35
2018,1,25,8,45,191.5,90.5,1.95,10.55,137.0,64.78,53.04
2018,1,25,9,0,88.0,112.0,2.1,10.8,139.0,78.57,65.4
2018,1,25,9,15,130.0,123.0,2.2,10.95,168.5,86.46,72.35
2018,1,25,9,30,172.0,134.0,2.3,11.1,198.0,94.28,79.15
2018,1,25,9,45,246.5,151.0,2.4,11.25,252.5,102.79,86.49
2018,1,25,10,0,321.0,168.0,2.5,11.4,307.0,113.9,96.05
2018,1,25,10,15,341.0,178.5,2.55,11.45,335.5,120.2,101.37
2018,1,25,10,30,361.0,189.0,2.6,11.5,364.0,126.4,106.59
2018,1,25,10,45,516.0,161.0,2.7,11.6,424.5,109.03,91.17
2018,1,25,11,0,671.0,133.0,2.8,11.7,485.0,128.94,85.04
2018,1,25,11,15,642.5,146.0,2.85,11.75,491.5,179.18,117.73
2018,1,25,11,30,614.0,159.0,2.9,11.8,498.0,226.16,156.38
2018,1,25,11,45,376.5,165.0,3.0,11.85,374.0,212.53,157.36
2018,1,25,12,0,139.0,171.0,3.1,11.9,250.0,171.85,134.3
2018,1,25,12,15,191.5,174.5,3.15,11.95,283.0,205.46,162.01
2018,1,25,12,30,244.0,178.0,3.2,12.0,316.0,243.39,193.79
2018,1,25,12,45,386.0,174.0,3.25,12.1,390.0,326.95,261.99
2018,1,25,13,0,528.0,170.0,3.3,12.2,464.0,416.51,335.22
2018,1,25,13,15,615.0,146.0,3.35,12.25,479.5,476.36,385.33
2018,1,25,13,30,702.0,122.0,3.4,12.3,495.0,534.47,434.2
2018,1,25,13,45,528.0,141.5,3.45,12.35,415.5,472.49,387.31
2018,1,25,14,0,354.0,161.0,3.5,12.4,336.0,404.62,333.81
2018,1,25,14,15,497.5,135.5,3.45,12.3,366.0,491.86,407.31
2018,1,25,14,30,641.0,110.0,3.4,12.2,396.0,592.86,489.88
2018,1,25,14,45,673.0,97.5,3.35,12.15,377.0,622.78,515.07
2018,1,25,15,0,705.0,85.0,3.3,12.1,358.0,650.7,538.5
2018,1,25,15,15,710.5,76.5,3.3,12.1,327.0,661.03,547.2
2018,1,25,15,30,716.0,68.0,3.3,12.1,296.0,668.33,553.34
2018,1,25,15,45,610.0,68.5,2.55,11.3,243.0,596.99,496.21
2018,1,25,16,0,504.0,69.0,1.8,10.5,190.0,520.36,433.52
2018,1,25,16,15,467.5,58.0,1.6,9.8,152.0,482.44,401.65
2018,1,25,16,30,431.0,47.0,1.4,9.1,114.0,442.38,365.25
2018,1,25,16,45,331.0,37.5,1.25,8.4,78.5,352.45,283.63
2018,1,25,17,0,231.0,28.0,1.1,7.7,43.0,247.04,124.31
2018,1,25,17,15,122.5,15.0,1.1,7.65,22.5,104.75,0.0
2018,1,25,17,30,14.0,2.0,1.1,7.6,2.0,0.0,0.0
2018,1,25,17,45,7.0,1.0,1.1,7.5,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,26,7,15,91.0,10.5,1.05,7.1,15.0,8.26,0.0
2018,1,26,7,30,182.0,21.0,1.1,7.4,30.0,17.39,0.0
2018,1,26,7,45,307.5,31.0,1.1,7.75,65.5,25.59,15.62
2018,1,26,8,0,433.0,41.0,1.1,8.1,101.0,33.93,24.59
2018,1,26,8,15,392.0,57.0,1.25,8.7,126.5,45.99,35.91
2018,1,26,8,30,351.0,73.0,1.4,9.3,152.0,54.08,43.47
2018,1,26,8,45,478.5,74.5,1.55,9.85,206.5,58.76,47.76
2018,1,26,9,0,606.0,76.0,1.7,10.4,261.0,60.65,49.4
2018,1,26,9,15,613.0,84.5,1.75,10.9,293.5,66.37,54.4
2018,1,26,9,30,620.0,93.0,1.8,11.4,326.0,71.89,59.13
2018,1,26,9,45,691.5,89.0,1.85,11.9,372.5,69.61,56.86
2018,1,26,10,0,763.0,85.0,1.9,12.4,419.0,73.3,59.9
2018,1,26,10,15,785.5,86.0,1.85,12.75,450.5,74.12,60.41
2018,1,26,10,30,808.0,87.0,1.8,13.1,482.0,75.0,60.98
2018,1,26,10,45,853.0,81.5,1.8,13.4,516.0,71.89,58.08
2018,1,26,11,0,898.0,76.0,1.8,13.7,550.0,117.38,68.2
2018,1,26,11,15,877.5,81.5,1.85,13.95,556.5,173.34,101.76
2018,1,26,11,30,857.0,87.0,1.9,14.2,563.0,221.95,140.65
2018,1,26,11,45,878.5,84.0,1.9,14.45,578.5,279.68,190.04
2018,1,26,12,0,900.0,81.0,1.9,14.7,594.0,333.84,238.37
2018,1,26,12,15,914.5,78.0,1.95,14.8,600.0,386.13,285.93
2018,1,26,12,30,929.0,75.0,2.0,14.9,606.0,437.93,332.58
2018,1,26,12,45,921.5,76.5,2.05,15.0,598.0,483.42,373.71
2018,1,26,13,0,914.0,78.0,2.1,15.1,590.0,526.16,411.63
2018,1,26,13,15,908.5,77.5,2.1,15.05,575.0,565.14,445.77
2018,1,26,13,30,903.0,77.0,2.1,15.0,560.0,601.19,476.85
2018,1,26,13,45,894.5,75.0,2.1,14.95,537.5,630.83,502.5
2018,1,26,14,0,886.0,73.0,2.1,14.9,515.0,657.03,525.1
2018,1,26,14,15,872.0,71.5,2.05,14.75,485.5,676.65,542.27
2018,1,26,14,30,858.0,70.0,2.0,14.6,456.0,698.8,560.76
2018,1,26,14,45,837.5,68.0,2.0,14.4,420.5,706.17,567.52
2018,1,26,15,0,817.0,66.0,2.0,14.2,385.0,709.49,571.42
2018,1,26,15,15,788.5,62.5,2.0,14.2,344.5,700.96,566.01
2018,1,26,15,30,760.0,59.0,2.0,14.2,304.0,688.41,557.34
2018,1,26,15,45,611.5,65.5,1.55,13.1,244.5,596.08,486.83
2018,1,26,16,0,463.0,72.0,1.1,12.0,185.0,492.61,405.87
2018,1,26,16,15,426.0,59.5,1.1,11.25,147.0,452.64,374.23
2018,1,26,16,30,389.0,47.0,1.1,10.5,109.0,410.69,337.97
2018,1,26,16,45,326.0,36.5,1.1,9.75,76.5,349.21,280.96
2018,1,26,17,0,263.0,26.0,1.1,9.0,44.0,275.8,156.88
2018,1,26,17,15,142.5,14.5,1.1,8.75,23.0,119.92,0.0
2018,1,26,17,30,22.0,3.0,1.1,8.5,2.0,0.0,0.0
2018,1,26,17,45,11.0,1.5,1.1,8.3,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.05,4.15,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,27,7,15,77.5,10.0,1.35,5.45,14.0,7.87,0.0
2018,1,27,7,30,155.0,20.0,1.6,6.3,28.0,15.24,0.0
2018,1,27,7,45,249.0,32.5,1.8,7.2,60.5,24.83,15.19
2018,1,27,8,0,343.0,45.0,2.0,8.1,93.0,36.67,27.04
2018,1,27,8,15,366.5,57.5,2.15,8.8,126.0,43.56,33.71
2018,1,27,8,30,390.0,70.0,2.3,9.5,159.0,52.42,41.94
2018,1,27,8,45,542.0,67.0,2.4,10.2,218.0,53.66,43.09
2018,1,27,9,0,694.0,64.0,2.5,10.9,277.0,57.27,46.26
2018,1,27,9,15,752.0,62.5,2.65,11.6,322.5,56.74,45.61
2018,1,27,9,30,810.0,61.0,2.8,12.3,368.0,56.5,45.19
2018,1,27,9,45,832.5,62.5,2.95,12.95,404.5,58.09,46.39
2018,1,27,10,0,855.0,64.0,3.1,13.6,441.0,66.01,53.18
2018,1,27,10,15,870.0,66.0,3.2,14.05,472.0,68.22,54.91
2018,1,27,10,30,885.0,68.0,3.3,14.5,503.0,70.34,56.57
2018,1,27,10,45,832.5,84.5,3.4,14.95,509.0,73.5,59.13
2018,1,27,11,0,780.0,101.0,3.5,15.4,515.0,121.6,74.25
2018,1,27,11,15,793.5,101.5,3.6,15.7,534.0,173.06,104.52
2018,1,27,11,30,807.0,102.0,3.7,16.0,553.0,225.35,145.19
2018,1,27,11,45,852.5,90.5,3.85,16.25,573.5,276.32,188.24
2018,1,27,12,0,898.0,79.0,4.0,16.5,594.0,332.9,238.09
2018,1,27,12,15,884.5,82.5,4.0,16.65,590.5,380.98,283.3
2018,1,27,12,30,871.0,86.0,4.0,16.8,587.0,426.16,325.42
2018,1,27,12,45,862.5,86.5,4.05,16.95,577.5,468.71,364.41
2018,1,27,13,0,854.0,87.0,4.1,17.1,568.0,508.75,400.43
2018,1,27,13,15,880.0,78.5,4.1,17.15,563.5,552.7,438.7
2018,1,27,13,30,906.0,70.0,4.1,17.2,559.0,597.54,476.96
2018,1,27,13,45,853.5,80.0,4.05,17.25,526.0,617.31,494.79
2018,1,27,14,0,801.0,90.0,4.0,17.3,493.0,627.61,504.89
2018,1,27,14,15,755.0,92.5,3.9,17.15,455.0,628.33,507.72
2018,1,27,14,30,709.0,95.0,3.8,17.0,417.0,627.3,508.75
2018,1,27,14,45,755.5,78.5,3.7,16.85,398.0,660.82,536.86
2018,1,27,15,0,802.0,62.0,3.6,16.7,379.0,695.41,563.95
2018,1,27,15,15,788.0,59.0,3.6,16.7,343.5,698.24,566.84
2018,1,27,15,30,774.0,56.0,3.6,16.7,308.0,697.55,566.98
2018,1,27,15,45,698.0,56.0,2.75,15.45,259.0,648.35,528.74
2018,1,27,16,0,622.0,56.0,1.9,14.2,210.0,601.29,490.39
2018,1,27,16,15,507.5,53.0,1.75,13.3,162.0,511.47,419.82
2018,1,27,16,30,393.0,50.0,1.6,12.4,114.0,418.1,343.44
2018,1,27,16,45,281.5,38.0,1.45,11.5,76.0,314.73,254.06
2018,1,27,17,0,170.0,26.0,1.3,10.6,38.0,207.39,127.74
2018,1,27,17,15,95.5,14.0,1.3,10.35,19.5,84.0,0.0
2018,1,27,17,30,21.0,2.0,1.3,10.1,1.0,0.0,0.0
2018,1,27,17,45,10.5,1.0,1.3,9.85,0.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,28,7,15,131.5,11.0,1.2,9.55,18.0,8.65,0.0
2018,1,28,7,30,263.0,22.0,1.2,10.6,36.0,18.37,0.0
2018,1,28,7,45,398.5,30.5,1.25,11.6,76.0,25.48,15.59
2018,1,28,8,0,534.0,39.0,1.3,12.6,116.0,32.85,23.24
2018,1,28,8,15,607.5,44.5,1.4,13.35,161.5,40.77,30.66
2018,1,28,8,30,681.0,50.0,1.5,14.1,207.0,45.97,35.46
2018,1,28,8,45,728.0,54.5,1.65,14.9,253.0,50.14,39.18
2018,1,28,9,0,775.0,59.0,1.8,15.7,299.0,54.34,42.78
2018,1,28,9,15,807.5,61.0,1.75,16.5,341.5,56.4,44.41
2018,1,28,9,30,840.0,63.0,1.7,17.3,384.0,58.5,46.03
2018,1,28,9,45,863.5,64.0,1.7,18.05,421.5,65.58,51.95
2018,1,28,10,0,887.0,65.0,1.7,18.8,459.0,67.37,53.22
2018,1,28,10,15,902.0,67.0,1.7,19.45,491.0,69.61,54.89
2018,1,28,10,30,917.0,69.0,1.7,20.1,523.0,71.75,56.48
2018,1,28,10,45,927.5,69.5,1.65,20.75,547.5,72.71,57.04
2018,1,28,11,0,938.0,70.0,1.6,21.4,572.0,117.87,64.62
2018,1,28,11,15,944.0,71.0,1.55,21.8,589.0,176.21,97.86
2018,1,28,11,30,950.0,72.0,1.5,22.2,606.0,234.31,141.91
2018,1,28,11,45,953.5,72.5,1.45,22.6,615.5,290.94,189.74
2018,1,28,12,0,957.0,73.0,1.4,23.0,625.0,346.56,238.26
2018,1,28,12,15,956.5,73.0,1.35,23.15,625.5,399.15,284.6
2018,1,28,12,30,956.0,73.0,1.3,23.3,626.0,449.85,328.54
2018,1,28,12,45,952.5,73.0,1.25,23.45,618.5,497.13,368.73
2018,1,28,13,0,949.0,73.0,1.2,23.6,611.0,541.86,405.75
2018,1,28,13,15,943.5,72.5,1.2,23.5,596.0,582.35,439.29
2018,1,28,13,30,938.0,72.0,1.2,23.4,581.0,619.79,469.82
2018,1,28,13,45,929.5,70.5,1.25,23.35,558.5,651.21,495.74
2018,1,28,14,0,921.0,69.0,1.3,23.3,536.0,679.12,518.74
2018,1,28,14,15,907.5,68.0,1.25,23.05,506.5,700.66,536.39
2018,1,28,14,30,894.0,67.0,1.2,22.8,477.0,718.41,550.37
2018,1,28,14,45,875.0,65.0,1.2,22.5,440.5,727.19,558.03
2018,1,28,15,0,856.0,63.0,1.2,22.2,404.0,739.2,568.08
2018,1,28,15,15,829.0,60.5,1.2,22.2,363.0,733.66,565.09
2018,1,28,15,30,802.0,58.0,1.2,22.2,322.0,724.04,559.12
2018,1,28,15,45,761.0,55.0,1.1,20.35,277.5,698.85,544.36
2018,1,28,16,0,720.0,52.0,1.0,18.5,233.0,669.72,525.54
2018,1,28,16,15,601.0,50.5,1.05,17.65,181.0,584.26,463.11
2018,1,28,16,30,482.0,49.0,1.1,16.8,129.0,489.36,390.07
2018,1,28,16,45,358.0,37.5,1.15,15.95,86.5,377.81,298.5
2018,1,28,17,0,234.0,26.0,1.2,15.1,44.0,260.38,168.67
2018,1,28,17,15,126.5,14.0,1.2,14.8,23.0,108.04,0.0
2018,1,28,17,30,19.0,2.0,1.2,14.5,2.0,0.0,0.0
2018,1,28,17,45,9.5,1.0,1.2,14.2,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,29,7,15,6.5,4.5,1.3,11.75,5.0,3.54,0.0
2018,1,29,7,30,13.0,9.0,1.2,12.4,10.0,7.27,0.0
2018,1,29,7,45,6.5,17.0,1.15,13.05,17.5,13.38,5.54
2018,1,29,8,0,0.0,25.0,1.1,13.7,25.0,19.05,11.09
2018,1,29,8,15,0.0,33.0,1.1,14.45,33.0,25.18,16.76
2018,1,29,8,30,0.0,41.0,1.1,15.2,41.0,31.32,22.33
2018,1,29,8,45,5.5,65.0,1.05,15.9,66.5,49.33,38.32
2018,1,29,9,0,11.0,89.0,1.0,16.6,92.0,66.24,53.11
2018,1,29,9,15,121.0,122.0,1.15,17.25,168.0,86.04,70.16
2018,1,29,9,30,231.0,155.0,1.3,17.9,244.0,104.77,86.02
2018,1,29,9,45,244.0,170.5,1.4,18.5,272.5,113.88,93.42
2018,1,29,10,0,257.0,186.0,1.5,19.1,301.0,122.75,100.56
2018,1,29,10,15,217.5,204.5,1.3,19.55,306.5,135.88,111.2
2018,1,29,10,30,178.0,223.0,1.1,20.0,312.0,145.06,118.39
2018,1,29,10,45,159.0,234.5,0.95,20.5,316.5,150.91,122.73
2018,1,29,11,0,140.0,246.0,0.8,21.0,321.0,168.61,126.82
2018,1,29,11,15,177.0,251.5,0.9,21.65,349.5,191.52,140.93
2018,1,29,11,30,214.0,257.0,1.0,22.3,378.0,218.5,159.72
2018,1,29,11,45,251.5,257.0,1.05,22.95,401.5,246.32,180.29
2018,1,29,12,0,289.0,257.0,1.1,23.6,425.0,278.93,205.36
2018,1,29,12,15,354.0,242.5,1.25,23.8,448.5,313.83,232.68
2018,1,29,12,30,419.0,228.0,1.4,24.0,472.0,358.98,268.38
2018,1,29,12,45,281.0,233.5,1.5,24.2,396.5,323.73,245.73
2018,1,29,13,0,143.0,239.0,1.6,24.4,321.0,272.54,209.01
2018,1,29,13,15,126.0,235.0,1.4,24.05,306.0,271.97,209.7
2018,1,29,13,30,109.0,231.0,1.2,23.7,291.0,269.55,208.51
2018,1,29,13,45,62.5,191.0,1.0,23.4,225.0,201.66,156.31
2018,1,29,14,0,16.0,151.0,0.8,23.1,159.0,130.94,100.55
2018,1,29,14,15,47.0,166.5,0.75,22.6,188.5,178.54,139.63
2018,1,29,14,30,78.0,182.0,0.7,22.1,218.0,221.92,174.83
2018,1,29,14,45,54.5,153.0,0.6,21.65,177.0,180.23,141.99
2018,1,29,15,0,31.0,124.0,0.5,21.2,136.0,136.26,106.98
2018,1,29,15,15,21.0,107.0,0.5,21.2,115.0,113.97,89.1
2018,1,29,15,30,11.0,90.0,0.5,21.2,94.0,82.07,62.94
2018,1,29,15,45,59.5,93.0,0.65,20.15,109.0,137.27,110.36
2018,1,29,16,0,108.0,96.0,0.8,19.1,124.0,204.0,166.1
2018,1,29,16,15,93.5,79.5,0.85,18.5,100.0,178.09,144.27
2018,1,29,16,30,79.0,63.0,0.9,17.9,76.0,151.47,121.43
2018,1,29,16,45,56.0,45.5,0.95,17.25,53.5,115.29,89.46
2018,1,29,17,0,33.0,28.0,1.0,16.6,31.0,74.45,46.91
2018,1,29,17,15,28.0,16.0,1.0,16.25,17.5,34.14,0.0
2018,1,29,17,30,23.0,4.0,1.0,15.9,4.0,0.0,0.0
2018,1,29,17,45,11.5,2.0,1.0,15.55,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,1,30,7,15,29.0,10.0,0.45,14.5,11.5,7.87,0.0
2018,1,30,7,30,58.0,20.0,0.5,14.8,23.0,15.12,0.0
2018,1,30,7,45,115.0,36.5,0.55,15.05,51.0,27.18,17.06
2018,1,30,8,0,172.0,53.0,0.6,15.3,79.0,39.11,28.51
2018,1,30,8,15,218.0,69.0,0.75,15.7,113.0,50.52,38.97
2018,1,30,8,30,264.0,85.0,0.9,16.1,147.0,61.76,49.09
2018,1,30,8,45,297.5,99.0,1.1,16.5,182.5,71.44,57.65
2018,1,30,9,0,331.0,113.0,1.3,16.9,218.0,79.7,64.8
2018,1,30,9,15,413.5,117.0,1.35,17.35,265.5,82.97,67.44
2018,1,30,9,30,496.0,121.0,1.4,17.8,313.0,86.39,70.16
2018,1,30,9,45,681.5,93.0,1.5,18.2,384.5,71.98,57.42
2018,1,30,10,0,867.0,65.0,1.6,18.6,456.0,67.13,53.03
2018,1,30,10,15,881.5,66.5,1.6,19.2,487.0,68.99,54.39
2018,1,30,10,30,896.0,68.0,1.6,19.8,518.0,70.76,55.66
2018,1,30,10,45,906.5,69.0,1.6,20.45,542.5,72.04,56.51
2018,1,30,11,0,917.0,70.0,1.6,21.1,567.0,118.73,65.1
2018,1,30,11,15,922.0,71.0,1.55,21.6,583.5,175.9,98.3
2018,1,30,11,30,927.0,72.0,1.5,22.1,600.0,232.75,141.75
2018,1,30,11,45,884.5,84.5,1.5,22.55,594.5,286.5,189.15
2018,1,30,12,0,842.0,97.0,1.5,23.0,589.0,332.73,231.57
2018,1,30,12,15,845.0,97.5,1.5,23.3,592.0,382.93,275.41
2018,1,30,12,30,848.0,98.0,1.5,23.6,595.0,431.85,317.42
2018,1,30,12,45,881.5,87.5,1.45,23.85,599.0,482.07,359.0
2018,1,30,13,0,915.0,77.0,1.4,24.1,603.0,532.67,399.89
2018,1,30,13,15,888.0,82.5,1.35,24.2,582.5,566.24,427.75
2018,1,30,13,30,861.0,88.0,1.3,24.3,562.0,599.22,454.16
2018,1,30,13,45,888.5,77.0,1.2,24.4,549.5,637.02,483.34
2018,1,30,14,0,916.0,66.0,1.1,24.5,537.0,676.85,513.11
2018,1,30,14,15,904.5,64.5,0.95,24.35,508.0,698.99,529.48
2018,1,30,14,30,893.0,63.0,0.8,24.2,479.0,717.4,541.78
2018,1,30,14,45,875.5,61.5,0.65,24.0,444.0,727.72,548.06
2018,1,30,15,0,858.0,60.0,0.5,23.8,409.0,734.16,551.59
2018,1,30,15,15,832.5,57.5,0.5,23.8,368.0,729.4,549.31
2018,1,30,15,30,807.0,55.0,0.5,23.8,327.0,728.58,549.62
2018,1,30,15,45,748.5,54.0,0.6,22.2,279.5,692.03,529.55
2018,1,30,16,0,690.0,53.0,0.7,20.6,232.0,651.21,505.12
2018,1,30,16,15,544.5,53.5,0.8,19.65,177.5,546.3,430.38
2018,1,30,16,30,399.0,54.0,0.9,18.7,123.0,431.03,343.42
2018,1,30,16,45,301.0,41.0,1.0,17.75,84.0,335.92,266.23
2018,1,30,17,0,203.0,28.0,1.1,16.8,45.0,242.98,169.95
2018,1,30,17,15,116.5,16.0,1.1,16.35,24.5,102.61,0.0
2018,1,30,17,30,30.0,4.0,1.1,15.9,4.0,0.0,0.0
2018,1,30,17,45,15.0,2.0,1.1,15.5,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,31,7,15,147.5,11.5,0.95,11.65,20.5,9.05,0.0
2018,1,31,7,30,295.0,23.0,1.0,12.4,41.0,19.2,1.4
2018,1,31,7,45,432.5,31.0,1.05,13.2,83.0,25.97,16.31
2018,1,31,8,0,570.0,39.0,1.1,14.0,125.0,35.87,25.86
2018,1,31,8,15,640.5,44.0,1.2,14.6,172.0,40.59,30.41
2018,1,31,8,30,711.0,49.0,1.3,15.2,219.0,45.44,34.87
2018,1,31,8,45,755.5,53.0,1.35,15.8,265.5,49.26,38.27
2018,1,31,9,0,800.0,57.0,1.4,16.4,312.0,53.11,41.58
2018,1,31,9,15,830.5,59.0,1.35,17.15,355.0,55.24,43.26
2018,1,31,9,30,861.0,61.0,1.3,17.9,398.0,62.91,49.74
2018,1,31,9,45,879.5,63.0,1.2,18.65,435.5,65.41,51.63
2018,1,31,10,0,898.0,65.0,1.1,19.4,473.0,67.8,53.42
2018,1,31,10,15,857.0,77.0,1.15,19.95,487.5,68.98,54.18
2018,1,31,10,30,816.0,89.0,1.2,20.5,502.0,76.37,60.27
2018,1,31,10,45,850.0,87.0,1.25,21.05,534.5,75.48,59.26
2018,1,31,11,0,884.0,85.0,1.3,21.6,567.0,121.27,67.45
2018,1,31,11,15,923.0,77.5,1.45,21.85,594.5,182.05,102.85
2018,1,31,11,30,962.0,70.0,1.6,22.1,622.0,239.21,145.41
2018,1,31,11,45,963.5,71.0,1.75,22.35,631.0,296.64,194.6
2018,1,31,12,0,965.0,72.0,1.9,22.6,640.0,352.87,244.44
2018,1,31,12,15,960.0,74.0,2.0,22.7,640.0,406.25,292.28
2018,1,31,12,30,955.0,76.0,2.1,22.8,640.0,457.39,337.56
2018,1,31,12,45,946.0,78.0,2.2,22.85,631.5,504.32,378.73
2018,1,31,13,0,937.0,80.0,2.3,22.9,623.0,548.32,416.64
2018,1,31,13,15,931.5,79.0,2.3,22.75,607.5,588.26,450.6
2018,1,31,13,30,926.0,78.0,2.3,22.6,592.0,625.15,481.53
2018,1,31,13,45,916.5,77.0,2.3,22.5,569.0,656.42,507.64
2018,1,31,14,0,907.0,76.0,2.3,22.4,546.0,684.17,530.72
2018,1,31,14,15,894.0,74.0,2.25,22.1,516.0,704.87,548.51
2018,1,31,14,30,881.0,72.0,2.2,21.8,486.0,721.75,562.51
2018,1,31,14,45,861.5,70.0,2.15,21.5,450.0,737.02,574.77
2018,1,31,15,0,842.0,68.0,2.1,21.2,414.0,741.7,579.49
2018,1,31,15,15,781.5,69.5,2.1,21.2,365.5,714.77,561.18
2018,1,31,15,30,721.0,71.0,2.1,21.2,317.0,687.77,542.66
2018,1,31,15,45,676.5,66.0,1.6,19.6,272.0,657.17,520.72
2018,1,31,16,0,632.0,61.0,1.1,18.0,227.0,623.04,494.44
2018,1,31,16,15,564.0,54.5,1.1,17.15,181.5,564.94,451.37
2018,1,31,16,30,496.0,48.0,1.1,16.3,136.0,504.32,403.72
2018,1,31,16,45,394.0,39.0,1.15,15.4,95.5,411.88,327.97
2018,1,31,17,0,292.0,30.0,1.2,14.5,55.0,319.4,231.59
2018,1,31,17,15,171.5,18.0,1.2,14.25,30.5,147.18,0.0
2018,1,31,17,30,51.0,6.0,1.2,14.0,6.0,4.72,0.0
2018,1,31,17,45,25.5,3.0,1.2,13.7,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
