Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,17,30,224.0,28.0,1.0,8.2,43.0,265.75,131.11
2018,2,21,17,45,118.0,15.0,1.0,7.9,22.5,107.09,0.0
2018,2,21,18,0,12.0,2.0,1.0,7.6,2.0,0.0,0.0
2018,2,21,18,15,6.0,1.0,1.0,7.45,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,22,6,45,6.0,4.5,1.65,5.55,4.5,0.0,0.0
2018,2,22,7,0,12.0,9.0,1.8,6.1,9.0,7.08,0.0
2018,2,22,7,15,6.0,21.0,2.05,6.45,21.0,16.36,7.73
2018,2,22,7,30,0.0,33.0,2.3,6.8,33.0,25.22,16.92
2018,2,22,7,45,1.5,50.0,2.55,7.15,50.5,37.66,28.62
2018,2,22,8,0,3.0,67.0,2.8,7.5,68.0,49.96,40.07
2018,2,22,8,15,6.0,85.0,2.95,7.8,87.0,62.83,51.87
2018,2,22,8,30,9.0,103.0,3.1,8.1,106.0,75.57,63.37
2018,2,22,8,45,39.0,126.5,3.25,8.45,142.0,89.77,75.97
2018,2,22,9,0,69.0,150.0,3.4,8.8,178.0,105.03,89.34
2018,2,22,9,15,163.5,176.0,3.5,9.2,252.0,119.17,101.52
2018,2,22,9,30,258.0,202.0,3.6,9.6,326.0,131.4,111.88
2018,2,22,9,45,415.0,184.0,3.7,10.0,402.0,120.07,101.45
2018,2,22,10,0,572.0,166.0,3.8,10.4,478.0,112.14,94.11
2018,2,22,10,15,478.5,202.5,3.95,10.75,474.0,129.8,109.24
2018,2,22,10,30,385.0,239.0,4.1,11.1,470.0,152.59,128.67
2018,2,22,10,45,525.0,207.5,4.2,11.45,536.0,155.11,111.91
2018,2,22,11,0,665.0,176.0,4.3,11.8,602.0,192.99,127.59
2018,2,22,11,15,643.0,189.0,4.4,11.95,610.0,244.7,169.12
2018,2,22,11,30,621.0,202.0,4.5,12.1,618.0,293.81,212.76
2018,2,22,11,45,665.5,189.5,4.65,12.25,640.5,341.95,254.89
2018,2,22,12,0,710.0,177.0,4.8,12.4,663.0,393.67,300.82
2018,2,22,12,15,734.0,168.5,4.95,12.4,672.0,443.14,345.61
2018,2,22,12,30,758.0,160.0,5.1,12.4,681.0,493.23,390.46
2018,2,22,12,45,788.5,148.0,5.25,12.35,685.0,543.86,435.26
2018,2,22,13,0,819.0,136.0,5.4,12.3,689.0,593.97,479.16
2018,2,22,13,15,867.5,117.0,5.5,12.15,691.5,648.54,526.28
2018,2,22,13,30,916.0,98.0,5.6,12.0,694.0,698.06,569.27
2018,2,22,13,45,908.5,97.0,5.7,11.9,671.0,731.39,598.57
2018,2,22,14,0,901.0,96.0,5.8,11.8,648.0,761.25,624.87
2018,2,22,14,15,705.5,137.0,5.8,11.55,556.5,701.06,578.2
2018,2,22,14,30,510.0,178.0,5.8,11.3,465.0,607.52,504.33
2018,2,22,14,45,343.5,189.5,5.8,11.1,377.5,484.92,405.9
2018,2,22,15,0,177.0,201.0,5.8,10.9,290.0,355.14,297.96
2018,2,22,15,15,103.0,163.0,5.8,10.9,213.5,258.33,216.99
2018,2,22,15,30,29.0,125.0,5.8,10.9,137.0,140.1,115.62
2018,2,22,15,45,43.0,114.5,5.65,10.35,130.5,144.64,120.77
2018,2,22,16,0,57.0,104.0,5.5,9.8,124.0,149.33,125.93
2018,2,22,16,15,174.0,92.5,5.2,9.4,140.5,279.15,241.1
2018,2,22,16,30,291.0,81.0,4.9,9.0,157.0,395.04,341.21
2018,2,22,16,45,272.5,69.5,4.6,8.6,128.5,367.75,316.3
2018,2,22,17,0,254.0,58.0,4.3,8.2,100.0,340.18,289.6
2018,2,22,17,15,166.5,42.5,4.2,7.95,66.0,228.46,188.82
2018,2,22,17,30,79.0,27.0,4.1,7.7,32.0,129.4,71.44
2018,2,22,17,45,43.5,14.5,3.95,7.4,17.0,46.65,0.0
2018,2,22,18,0,8.0,2.0,3.8,7.1,2.0,0.0,0.0
2018,2,22,18,15,4.0,1.0,3.8,7.0,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.85,6.85,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.95,6.75,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.05,6.7,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.05,6.65,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.95,6.55,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.75,6.3,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.45,5.9,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.85,5.15,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.55,4.85,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.75,3.4,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.55,2.9,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.45,1.2,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.55,0.95,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.75,1.55,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,23,6,45,102.5,10.5,2.05,2.8,15.0,8.26,0.0
2018,2,23,7,0,205.0,21.0,2.2,3.4,30.0,17.52,0.0
2018,2,23,7,15,364.5,30.5,2.5,4.05,72.5,25.4,15.71
2018,2,23,7,30,524.0,40.0,2.8,4.7,115.0,33.61,24.69
2018,2,23,7,45,608.0,46.5,3.1,5.35,166.5,42.49,33.26
2018,2,23,8,0,692.0,53.0,3.4,6.0,218.0,48.57,39.06
2018,2,23,8,15,743.0,57.5,3.55,6.5,270.5,52.74,42.92
2018,2,23,8,30,794.0,62.0,3.7,7.0,323.0,56.97,46.68
2018,2,23,8,45,829.0,65.0,3.85,7.5,373.5,59.82,49.1
2018,2,23,9,0,864.0,68.0,4.0,8.0,424.0,62.69,51.48
2018,2,23,9,15,888.0,70.0,4.1,8.4,470.0,70.93,58.67
2018,2,23,9,30,912.0,72.0,4.2,8.8,516.0,73.48,60.69
2018,2,23,9,45,930.0,74.0,4.3,9.15,557.0,75.81,62.52
2018,2,23,10,0,948.0,76.0,4.4,9.5,598.0,78.04,64.26
2018,2,23,10,15,959.0,77.5,4.4,9.8,631.5,79.69,65.5
2018,2,23,10,30,970.0,79.0,4.4,10.1,665.0,81.24,66.67
2018,2,23,10,45,978.0,80.0,4.45,10.35,691.5,121.13,71.72
2018,2,23,11,0,986.0,81.0,4.5,10.6,718.0,184.94,107.7
2018,2,23,11,15,990.5,81.5,4.5,10.8,735.5,247.98,157.44
2018,2,23,11,30,995.0,82.0,4.5,11.0,753.0,310.55,213.18
2018,2,23,11,45,996.0,83.0,4.55,11.25,762.5,371.73,270.08
2018,2,23,12,0,997.0,84.0,4.6,11.5,772.0,431.58,325.92
2018,2,23,12,15,995.0,85.5,4.6,11.6,773.0,489.04,379.05
2018,2,23,12,30,993.0,87.0,4.6,11.7,774.0,544.43,429.18
2018,2,23,12,45,987.5,88.5,4.6,11.85,766.0,595.73,474.67
2018,2,23,13,0,982.0,90.0,4.6,12.0,758.0,644.22,516.69
2018,2,23,13,15,977.5,89.0,4.55,12.05,742.0,688.0,554.05
2018,2,23,13,30,973.0,88.0,4.5,12.1,726.0,728.59,588.08
2018,2,23,13,45,965.0,87.0,4.5,12.15,701.5,763.44,617.35
2018,2,23,14,0,957.0,86.0,4.5,12.2,677.0,794.61,642.59
2018,2,23,14,15,945.5,84.0,4.4,12.1,644.5,818.29,660.82
2018,2,23,14,30,934.0,82.0,4.3,12.0,612.0,837.9,676.11
2018,2,23,14,45,919.0,80.0,4.25,11.9,573.5,850.63,686.79
2018,2,23,15,0,904.0,78.0,4.2,11.8,535.0,859.21,694.59
2018,2,23,15,15,883.0,75.5,4.2,11.8,491.0,867.14,702.18
2018,2,23,15,30,862.0,73.0,4.2,11.8,447.0,861.96,700.09
2018,2,23,15,45,831.0,69.5,3.85,11.25,398.0,842.64,687.03
2018,2,23,16,0,800.0,66.0,3.5,10.7,349.0,819.23,670.55
2018,2,23,16,15,754.5,61.5,3.0,9.75,297.0,777.94,639.76
2018,2,23,16,30,709.0,57.0,2.5,8.8,245.0,733.09,604.61
2018,2,23,16,45,638.5,51.0,2.0,7.8,193.5,661.39,546.43
2018,2,23,17,0,568.0,45.0,1.5,6.8,142.0,598.61,491.57
2018,2,23,17,15,446.0,36.5,1.45,6.3,97.0,478.98,388.47
2018,2,23,17,30,324.0,28.0,1.4,5.8,52.0,349.21,216.81
2018,2,23,17,45,172.5,15.5,1.35,5.25,27.0,152.43,0.0
2018,2,23,18,0,21.0,3.0,1.3,4.7,2.0,0.0,0.0
2018,2,23,18,15,10.5,1.5,1.3,4.5,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.05,2.55,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,0.95,2.35,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.85,2.2,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.85,2.6,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.8,2.75,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.8,2.85,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.75,2.95,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.65,3.55,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,2,24,6,45,65.0,10.5,0.55,4.6,13.5,8.26,0.0
2018,2,24,7,0,130.0,21.0,0.5,5.1,27.0,15.91,0.0
2018,2,24,7,15,281.5,34.0,0.6,5.9,69.0,27.97,18.16
2018,2,24,7,30,433.0,47.0,0.7,6.7,111.0,38.77,29.25
2018,2,24,7,45,510.5,55.0,0.8,7.5,158.5,45.07,35.41
2018,2,24,8,0,588.0,63.0,0.9,8.3,206.0,51.44,41.37
2018,2,24,8,15,668.0,66.0,1.0,9.1,262.5,54.16,43.8
2018,2,24,8,30,748.0,69.0,1.1,9.9,319.0,61.82,50.55
2018,2,24,8,45,781.5,73.0,1.2,10.7,368.0,65.17,53.28
2018,2,24,9,0,815.0,77.0,1.3,11.5,417.0,68.5,55.93
2018,2,24,9,15,837.0,80.5,1.45,12.0,461.5,71.23,58.07
2018,2,24,9,30,859.0,84.0,1.6,12.5,506.0,73.91,60.15
2018,2,24,9,45,875.0,86.5,1.8,12.95,545.0,75.71,61.47
2018,2,24,10,0,891.0,89.0,2.0,13.4,584.0,77.49,62.76
2018,2,24,10,15,886.0,94.5,2.2,13.75,610.5,80.7,65.33
2018,2,24,10,30,881.0,100.0,2.4,14.1,637.0,83.77,67.78
2018,2,24,10,45,894.5,100.0,2.6,14.45,664.0,123.48,73.31
2018,2,24,11,0,908.0,100.0,2.8,14.8,691.0,190.45,113.1
2018,2,24,11,15,918.0,99.5,3.05,14.95,710.0,249.79,159.15
2018,2,24,11,30,928.0,99.0,3.3,15.1,729.0,309.34,211.04
2018,2,24,11,45,928.0,99.5,3.5,15.25,737.0,366.51,263.34
2018,2,24,12,0,928.0,100.0,3.7,15.4,745.0,422.32,314.59
2018,2,24,12,15,927.0,100.5,3.85,15.35,745.5,476.13,363.68
2018,2,24,12,30,926.0,101.0,4.0,15.3,746.0,528.05,410.21
2018,2,24,12,45,876.0,117.0,4.2,15.25,722.5,568.12,446.69
2018,2,24,13,0,826.0,133.0,4.4,15.2,699.0,600.97,476.57
2018,2,24,13,15,721.5,165.5,4.5,15.0,652.0,610.98,487.51
2018,2,24,13,30,617.0,198.0,4.6,14.8,605.0,608.88,488.18
2018,2,24,13,45,598.5,195.5,4.7,14.55,579.5,625.51,503.89
2018,2,24,14,0,580.0,193.0,4.8,14.3,554.0,632.19,511.83
2018,2,24,14,15,544.0,193.0,4.75,13.95,518.5,630.69,512.62
2018,2,24,14,30,508.0,193.0,4.7,13.6,483.0,624.96,509.98
2018,2,24,14,45,462.0,190.5,4.7,13.25,441.5,604.53,495.88
2018,2,24,15,0,416.0,188.0,4.7,12.9,400.0,579.95,478.28
2018,2,24,15,15,399.5,174.0,4.7,12.9,364.0,564.6,467.89
2018,2,24,15,30,383.0,160.0,4.7,12.9,328.0,546.4,455.04
2018,2,24,15,45,430.0,134.5,4.55,12.15,303.5,567.93,476.06
2018,2,24,16,0,477.0,109.0,4.4,11.4,279.0,586.39,493.78
2018,2,24,16,15,364.0,104.0,4.0,10.95,222.5,486.61,412.37
2018,2,24,16,30,251.0,99.0,3.6,10.5,166.0,365.49,311.61
2018,2,24,16,45,186.5,82.0,3.25,10.0,126.0,291.76,248.48
2018,2,24,17,0,122.0,65.0,2.9,9.5,86.0,200.61,169.01
2018,2,24,17,15,81.0,46.0,2.75,9.3,58.0,144.42,117.59
2018,2,24,17,30,40.0,27.0,2.6,9.1,30.0,82.09,50.91
2018,2,24,17,45,25.5,14.5,2.45,8.9,16.0,32.21,0.0
2018,2,24,18,0,11.0,2.0,2.3,8.7,2.0,0.0,0.0
2018,2,24,18,15,5.5,1.0,2.25,8.55,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,25,6,45,68.5,11.0,1.2,4.95,14.5,8.65,0.0
2018,2,25,7,0,137.0,22.0,1.2,5.7,29.0,16.67,0.0
2018,2,25,7,15,290.5,34.5,1.3,6.4,71.5,28.34,18.7
2018,2,25,7,30,444.0,47.0,1.4,7.1,114.0,38.76,29.22
2018,2,25,7,45,543.5,52.5,1.5,7.8,165.5,43.3,33.77
2018,2,25,8,0,643.0,58.0,1.6,8.5,217.0,48.13,38.33
2018,2,25,8,15,704.5,62.0,1.9,9.45,271.0,55.88,45.28
2018,2,25,8,30,766.0,66.0,2.2,10.4,325.0,59.69,48.5
2018,2,25,8,45,800.0,69.5,2.5,11.35,375.0,62.77,50.97
2018,2,25,9,0,834.0,73.0,2.8,12.3,425.0,65.85,53.38
2018,2,25,9,15,858.0,75.5,2.85,12.9,470.5,68.0,55.0
2018,2,25,9,30,882.0,78.0,2.9,13.5,516.0,70.15,56.6
2018,2,25,9,45,900.5,80.0,3.0,14.1,556.5,79.19,64.23
2018,2,25,10,0,919.0,82.0,3.1,14.7,597.0,81.32,65.76
2018,2,25,10,15,930.5,83.5,3.1,15.05,630.0,82.88,66.87
2018,2,25,10,30,942.0,85.0,3.1,15.4,663.0,84.35,67.92
2018,2,25,10,45,949.5,86.5,3.15,15.8,689.0,129.33,75.07
2018,2,25,11,0,957.0,88.0,3.2,16.2,715.0,191.99,111.4
2018,2,25,11,15,962.0,89.0,3.25,16.45,733.0,254.04,159.93
2018,2,25,11,30,967.0,90.0,3.3,16.7,751.0,315.75,213.66
2018,2,25,11,45,969.0,90.0,3.3,16.9,760.0,375.18,267.44
2018,2,25,12,0,971.0,90.0,3.3,17.1,769.0,433.38,320.05
2018,2,25,12,15,969.0,91.0,3.35,17.2,769.5,489.25,370.09
2018,2,25,12,30,967.0,92.0,3.4,17.3,770.0,543.06,417.23
2018,2,25,12,45,962.0,92.5,3.45,17.45,761.5,592.6,459.79
2018,2,25,13,0,957.0,93.0,3.5,17.6,753.0,639.38,499.09
2018,2,25,13,15,952.5,92.0,3.5,17.55,737.0,682.14,534.67
2018,2,25,13,30,948.0,91.0,3.5,17.5,721.0,721.77,567.18
2018,2,25,13,45,940.0,90.5,3.45,17.5,697.0,756.21,594.93
2018,2,25,14,0,932.0,90.0,3.4,17.5,673.0,787.07,618.77
2018,2,25,14,15,921.0,88.0,3.35,17.3,641.5,810.38,636.67
2018,2,25,14,30,910.0,86.0,3.3,17.1,610.0,829.72,651.88
2018,2,25,14,45,894.0,84.5,3.3,16.95,572.0,841.61,662.07
2018,2,25,15,0,878.0,83.0,3.3,16.8,534.0,858.45,676.06
2018,2,25,15,15,857.0,80.0,3.3,16.8,490.0,856.41,676.19
2018,2,25,15,30,836.0,77.0,3.3,16.8,446.0,850.12,673.45
2018,2,25,15,45,806.0,73.5,2.95,16.0,398.0,831.2,661.33
2018,2,25,16,0,776.0,70.0,2.6,15.2,350.0,808.23,645.81
2018,2,25,16,15,710.0,67.5,2.25,14.0,295.0,757.55,609.94
2018,2,25,16,30,644.0,65.0,1.9,12.8,240.0,698.19,566.06
2018,2,25,16,45,543.5,55.0,1.6,11.65,182.0,596.04,487.49
2018,2,25,17,0,443.0,45.0,1.3,10.5,124.0,493.18,404.7
2018,2,25,17,15,371.5,37.5,1.3,9.85,89.0,419.12,339.97
2018,2,25,17,30,300.0,30.0,1.3,9.2,54.0,337.85,232.18
2018,2,25,17,45,160.5,17.0,1.3,8.6,28.5,144.71,0.0
2018,2,25,18,0,21.0,4.0,1.3,8.0,3.0,0.0,0.0
2018,2,25,18,15,10.5,2.0,1.25,7.7,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.5,1.7,7.85,2.5,1.97,0.0
2018,2,26,7,0,0.0,5.0,1.9,8.0,5.0,3.78,0.0
2018,2,26,7,15,0.0,10.5,2.0,8.15,10.5,7.96,1.21
2018,2,26,7,30,0.0,16.0,2.1,8.3,16.0,12.15,5.28
2018,2,26,7,45,0.0,29.0,2.2,8.45,29.0,22.1,14.49
2018,2,26,8,0,0.0,42.0,2.3,8.6,42.0,32.09,23.72
2018,2,26,8,15,7.0,70.5,2.4,8.7,73.0,53.48,43.24
2018,2,26,8,30,14.0,99.0,2.5,8.8,104.0,73.49,61.29
2018,2,26,8,45,10.0,100.0,2.55,8.85,104.0,74.9,62.39
2018,2,26,9,0,6.0,101.0,2.6,8.9,104.0,76.1,63.29
2018,2,26,9,15,3.0,103.0,2.65,8.95,104.5,77.88,64.69
2018,2,26,9,30,0.0,105.0,2.7,9.0,105.0,79.56,65.99
2018,2,26,9,45,1.0,131.5,2.75,9.05,132.0,98.09,82.25
2018,2,26,10,0,2.0,158.0,2.8,9.1,159.0,116.15,97.92
2018,2,26,10,15,1.0,115.5,2.8,9.2,116.0,87.65,72.56
2018,2,26,10,30,0.0,73.0,2.8,9.3,73.0,56.17,44.56
2018,2,26,10,45,0.0,71.0,2.85,9.35,71.0,54.64,41.09
2018,2,26,11,0,0.0,69.0,2.9,9.4,69.0,53.12,39.72
2018,2,26,11,15,0.0,88.5,3.0,9.5,88.5,68.26,52.48
2018,2,26,11,30,0.0,108.0,3.1,9.6,108.0,83.03,64.84
2018,2,26,11,45,0.5,124.5,3.2,9.7,125.0,95.62,75.31
2018,2,26,12,0,1.0,141.0,3.3,9.8,142.0,108.41,85.93
2018,2,26,12,15,0.5,116.0,3.4,9.85,116.5,89.58,70.15
2018,2,26,12,30,0.0,91.0,3.5,9.9,91.0,70.25,53.93
2018,2,26,12,45,3.0,117.0,3.55,9.95,119.0,91.94,72.2
2018,2,26,13,0,6.0,143.0,3.6,10.0,147.0,114.25,90.92
2018,2,26,13,15,3.5,124.0,3.7,10.05,126.5,98.28,77.59
2018,2,26,13,30,1.0,105.0,3.8,10.1,106.0,81.86,63.84
2018,2,26,13,45,4.5,120.5,3.9,10.2,123.5,96.82,76.6
2018,2,26,14,0,8.0,136.0,4.0,10.3,141.0,112.47,89.94
2018,2,26,14,15,16.0,162.5,4.0,10.2,172.0,141.84,115.01
2018,2,26,14,30,24.0,189.0,4.0,10.1,203.0,186.4,152.71
2018,2,26,14,45,112.5,199.0,4.05,10.0,258.0,291.38,242.83
2018,2,26,15,0,201.0,209.0,4.1,9.9,313.0,385.81,323.12
2018,2,26,15,15,200.5,194.5,4.1,9.9,291.0,379.45,318.84
2018,2,26,15,30,200.0,180.0,4.1,9.9,269.0,372.06,314.03
2018,2,26,15,45,299.5,150.5,3.9,9.45,268.0,453.02,384.34
2018,2,26,16,0,399.0,121.0,3.7,9.0,267.0,534.96,454.1
2018,2,26,16,15,372.5,106.5,3.3,8.6,227.0,499.55,425.43
2018,2,26,16,30,346.0,92.0,2.9,8.2,187.0,462.13,394.71
2018,2,26,16,45,316.0,76.0,2.55,7.8,149.5,417.96,357.08
2018,2,26,17,0,286.0,60.0,2.2,7.4,112.0,372.61,316.51
2018,2,26,17,15,227.0,45.5,2.05,7.1,78.5,304.52,253.93
2018,2,26,17,30,168.0,31.0,1.9,6.8,45.0,235.69,170.4
2018,2,26,17,45,92.0,17.5,1.7,6.5,24.5,89.3,0.0
2018,2,26,18,0,16.0,4.0,1.5,6.2,4.0,0.0,0.0
2018,2,26,18,15,8.0,2.0,1.45,6.05,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,0.95,3.85,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,27,6,45,1.0,8.5,1.6,4.75,8.5,6.69,0.0
2018,2,27,7,0,2.0,17.0,1.8,5.1,17.0,12.98,0.17
2018,2,27,7,15,10.5,35.5,1.95,5.45,37.0,26.54,17.62
2018,2,27,7,30,19.0,54.0,2.1,5.8,57.0,39.66,30.31
2018,2,27,7,45,44.5,75.0,2.25,6.15,85.5,54.24,44.03
2018,2,27,8,0,70.0,96.0,2.4,6.5,114.0,68.63,57.36
2018,2,27,8,15,190.5,104.5,2.4,7.0,167.5,73.78,62.01
2018,2,27,8,30,311.0,113.0,2.4,7.5,221.0,78.95,66.51
2018,2,27,8,45,399.5,124.0,2.45,8.0,283.0,86.65,73.16
2018,2,27,9,0,488.0,135.0,2.5,8.5,345.0,94.37,79.73
2018,2,27,9,15,586.5,129.5,2.5,9.05,407.5,93.87,78.88
2018,2,27,9,30,685.0,124.0,2.5,9.6,470.0,90.69,75.67
2018,2,27,9,45,801.0,102.0,2.55,10.15,536.5,84.54,69.88
2018,2,27,10,0,917.0,80.0,2.6,10.7,603.0,80.13,65.68
2018,2,27,10,15,930.5,81.5,2.65,11.15,637.5,81.73,66.83
2018,2,27,10,30,944.0,83.0,2.7,11.6,672.0,83.25,67.92
2018,2,27,10,45,954.5,83.0,2.75,12.0,698.5,133.57,77.13
2018,2,27,11,0,965.0,83.0,2.8,12.4,725.0,195.97,115.23
2018,2,27,11,15,970.5,84.0,2.85,12.65,743.5,258.56,165.62
2018,2,27,11,30,976.0,85.0,2.9,12.9,762.0,320.85,220.83
2018,2,27,11,45,980.0,85.0,2.95,13.2,772.0,381.36,276.1
2018,2,27,12,0,984.0,85.0,3.0,13.5,782.0,440.84,330.2
2018,2,27,12,15,983.5,85.5,3.05,13.6,783.0,497.53,381.34
2018,2,27,12,30,983.0,86.0,3.1,13.7,784.0,552.26,429.58
2018,2,27,12,45,980.0,86.5,3.15,13.85,776.5,603.49,473.74
2018,2,27,13,0,977.0,87.0,3.2,14.0,769.0,652.08,514.68
2018,2,27,13,15,973.0,86.5,3.2,14.05,753.5,696.31,551.34
2018,2,27,13,30,969.0,86.0,3.2,14.1,738.0,737.42,584.87
2018,2,27,13,45,961.5,85.5,3.15,14.1,714.0,772.81,613.39
2018,2,27,14,0,954.0,85.0,3.1,14.1,690.0,804.58,637.37
2018,2,27,14,15,942.5,83.5,3.05,14.0,658.0,828.47,655.47
2018,2,27,14,30,931.0,82.0,3.0,13.9,626.0,848.32,670.8
2018,2,27,14,45,915.0,81.0,2.95,13.8,587.5,861.02,681.16
2018,2,27,15,0,899.0,80.0,2.9,13.7,549.0,869.58,688.75
2018,2,27,15,15,879.0,77.5,2.9,13.7,505.0,878.25,696.69
2018,2,27,15,30,859.0,75.0,2.9,13.7,461.0,873.55,695.09
2018,2,27,15,45,830.0,71.5,2.6,13.15,412.0,855.48,683.02
2018,2,27,16,0,801.0,68.0,2.3,12.6,363.0,833.35,667.63
2018,2,27,16,15,759.5,63.5,2.0,11.6,311.5,794.96,640.61
2018,2,27,16,30,718.0,59.0,1.7,10.6,260.0,753.03,609.6
2018,2,27,16,45,640.5,53.5,1.4,9.65,206.0,683.39,555.58
2018,2,27,17,0,563.0,48.0,1.1,8.7,152.0,605.12,491.87
2018,2,27,17,15,452.5,39.5,1.1,8.25,106.0,493.68,399.53
2018,2,27,17,30,342.0,31.0,1.1,7.8,60.0,382.1,279.55
2018,2,27,17,45,194.5,18.5,1.1,7.3,32.5,174.74,0.0
2018,2,27,18,0,47.0,6.0,1.1,6.8,5.0,0.0,0.0
2018,2,27,18,15,23.5,3.0,1.1,6.75,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.65,6.05,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.65,5.7,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.75,3.95,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,28,6,15,9.0,1.5,0.85,4.35,1.0,0.0,0.0
2018,2,28,6,30,18.0,3.0,0.9,4.9,2.0,0.0,0.0
2018,2,28,6,45,97.5,14.0,1.0,5.45,19.5,11.02,0.0
2018,2,28,7,0,177.0,25.0,1.1,6.0,37.0,19.01,5.15
2018,2,28,7,15,297.5,38.0,1.2,6.8,78.5,31.07,21.64
2018,2,28,7,30,418.0,51.0,1.3,7.6,120.0,41.63,31.94
2018,2,28,7,45,465.5,60.5,1.45,8.45,162.0,48.75,38.72
2018,2,28,8,0,513.0,70.0,1.6,9.3,204.0,55.74,45.14
2018,2,28,8,15,426.5,97.0,1.55,10.0,224.0,70.64,58.48
2018,2,28,8,30,340.0,124.0,1.5,10.7,244.0,86.34,72.26
2018,2,28,8,45,399.0,134.0,1.45,11.4,294.0,92.82,77.62
2018,2,28,9,0,458.0,144.0,1.4,12.1,344.0,99.26,82.85
2018,2,28,9,15,526.0,144.5,1.45,12.6,396.0,100.11,83.18
2018,2,28,9,30,594.0,145.0,1.5,13.1,448.0,102.63,84.99
2018,2,28,9,45,490.0,187.0,1.55,13.55,449.5,122.44,101.75
2018,2,28,10,0,386.0,229.0,1.6,14.0,451.0,147.79,122.99
2018,2,28,10,15,432.0,230.0,1.7,14.35,491.0,142.54,118.06
2018,2,28,10,30,478.0,231.0,1.8,14.7,531.0,142.86,117.99
2018,2,28,10,45,462.0,246.5,1.9,15.05,546.0,182.65,130.07
2018,2,28,11,0,446.0,262.0,2.0,15.4,561.0,226.41,159.84
2018,2,28,11,15,461.0,264.0,2.1,15.6,579.5,266.76,191.08
2018,2,28,11,30,476.0,266.0,2.2,15.8,598.0,308.62,225.93
2018,2,28,11,45,480.5,268.0,2.25,15.95,607.0,348.46,260.39
2018,2,28,12,0,485.0,270.0,2.3,16.1,616.0,388.24,294.73
2018,2,28,12,15,509.5,259.5,2.4,16.15,623.5,427.36,328.19
2018,2,28,12,30,534.0,249.0,2.5,16.2,631.0,467.41,362.09
2018,2,28,12,45,689.5,187.5,2.55,16.2,675.5,540.78,420.96
2018,2,28,13,0,845.0,126.0,2.6,16.2,720.0,617.46,482.43
2018,2,28,13,15,725.5,166.5,2.65,16.15,668.5,624.82,489.98
2018,2,28,13,30,606.0,207.0,2.7,16.1,617.0,618.48,486.68
2018,2,28,13,45,705.5,164.5,2.7,16.0,626.5,682.22,537.8
2018,2,28,14,0,805.0,122.0,2.7,15.9,636.0,742.4,585.7
2018,2,28,14,15,744.0,133.0,2.7,15.7,591.0,741.99,586.64
2018,2,28,14,30,683.0,144.0,2.7,15.5,546.0,731.95,580.86
2018,2,28,14,45,708.5,125.0,2.7,15.35,519.0,755.82,600.39
2018,2,28,15,0,734.0,106.0,2.7,15.2,492.0,776.34,616.98
2018,2,28,15,15,574.5,131.5,2.7,15.2,418.5,684.42,550.46
2018,2,28,15,30,415.0,157.0,2.7,15.2,345.0,576.55,468.61
2018,2,28,15,45,323.0,152.0,2.55,14.5,289.0,477.32,393.26
2018,2,28,16,0,231.0,147.0,2.4,13.8,233.0,398.29,330.68
2018,2,28,16,15,241.5,124.0,2.15,13.25,202.5,385.52,322.4
2018,2,28,16,30,252.0,101.0,1.9,12.7,172.0,370.39,311.26
2018,2,28,16,45,206.5,85.0,1.65,12.1,135.5,313.99,264.02
2018,2,28,17,0,161.0,69.0,1.4,11.5,99.0,257.6,215.31
2018,2,28,17,15,108.5,50.5,1.3,11.15,68.0,190.87,156.2
2018,2,28,17,30,56.0,32.0,1.2,10.8,37.0,106.86,77.63
2018,2,28,17,45,36.0,18.0,1.1,10.45,20.5,43.9,0.0
2018,2,28,18,0,16.0,4.0,1.0,10.1,4.0,0.0,0.0
2018,2,28,18,15,8.0,2.0,0.95,10.05,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,3,1,6,15,2.5,0.0,3.7,10.85,0.0,0.0,0.0
2018,3,1,6,30,5.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,3,1,6,45,5.0,2.5,3.95,11.15,2.5,1.97,0.0
2018,3,1,7,0,5.0,5.0,4.1,11.3,5.0,3.92,0.0
2018,3,1,7,15,23.0,12.0,4.3,11.5,15.5,9.8,2.85
2018,3,1,7,30,41.0,19.0,4.5,11.7,26.0,14.72,7.48
2018,3,1,7,45,20.5,25.0,4.7,11.9,28.5,19.84,12.22
2018,3,1,8,0,0.0,31.0,4.9,12.1,31.0,23.63,15.71
2018,3,1,8,15,0.0,33.5,5.15,12.3,33.5,25.55,17.45
2018,3,1,8,30,0.0,36.0,5.4,12.5,36.0,27.47,19.14
2018,3,1,8,45,1.0,52.5,5.65,12.7,53.0,40.2,30.47
2018,3,1,9,0,2.0,69.0,5.9,12.9,70.0,52.98,41.74
2018,3,1,9,15,6.5,102.0,6.0,13.0,105.5,77.41,63.23
2018,3,1,9,30,11.0,135.0,6.1,13.1,141.0,100.39,83.22
2018,3,1,9,45,23.0,163.5,6.25,13.25,176.5,115.19,95.88
2018,3,1,10,0,35.0,192.0,6.4,13.4,212.0,132.56,110.68
2018,3,1,10,15,131.5,229.0,6.45,13.4,311.0,148.99,124.65
2018,3,1,10,30,228.0,266.0,6.5,13.4,410.0,170.27,142.72
2018,3,1,10,45,209.0,292.0,6.6,13.45,428.0,201.34,154.75
2018,3,1,11,0,190.0,318.0,6.7,13.5,446.0,232.99,178.79
2018,3,1,11,15,240.5,318.5,6.7,13.55,485.0,263.46,201.33
2018,3,1,11,30,291.0,319.0,6.7,13.6,524.0,296.59,227.65
2018,3,1,11,45,195.0,314.5,6.7,13.6,452.5,290.2,227.52
2018,3,1,12,0,99.0,310.0,6.7,13.6,381.0,268.08,213.12
2018,3,1,12,15,67.0,282.0,6.65,13.6,330.0,244.39,195.17
2018,3,1,12,30,35.0,254.0,6.6,13.6,279.0,215.26,172.16
2018,3,1,12,45,18.0,198.0,6.55,13.65,211.0,162.83,129.59
2018,3,1,13,0,1.0,142.0,6.5,13.7,143.0,110.63,86.6
2018,3,1,13,15,8.5,159.0,6.4,13.7,165.0,129.21,102.19
2018,3,1,13,30,16.0,176.0,6.3,13.7,187.0,148.89,118.72
2018,3,1,13,45,11.0,153.5,6.2,13.7,161.0,128.25,101.75
2018,3,1,14,0,6.0,131.0,6.1,13.7,135.0,106.91,84.11
2018,3,1,14,15,3.0,99.0,6.0,13.7,101.0,78.87,60.8
2018,3,1,14,30,0.0,67.0,5.9,13.7,67.0,51.5,37.85
2018,3,1,14,45,0.0,69.0,5.8,13.7,69.0,53.02,39.24
2018,3,1,15,0,0.0,71.0,5.7,13.7,71.0,54.54,40.63
2018,3,1,15,15,11.5,82.0,5.7,13.7,87.5,73.06,56.94
2018,3,1,15,30,23.0,93.0,5.7,13.7,104.0,101.11,81.35
2018,3,1,15,45,15.5,80.5,5.5,13.55,87.5,83.46,66.35
2018,3,1,16,0,8.0,68.0,5.3,13.4,71.0,59.36,45.67
2018,3,1,16,15,4.0,50.5,5.15,13.25,52.0,42.24,30.93
2018,3,1,16,30,0.0,33.0,5.0,13.1,33.0,25.16,16.07
2018,3,1,16,45,4.5,29.0,4.85,13.0,30.0,26.12,17.06
2018,3,1,17,0,9.0,25.0,4.7,12.9,27.0,27.61,18.38
2018,3,1,17,15,4.5,17.0,4.55,12.8,18.0,17.25,9.05
2018,3,1,17,30,0.0,9.0,4.4,12.7,9.0,6.82,0.0
2018,3,1,17,45,0.0,5.0,4.25,12.65,5.0,3.93,0.0
2018,3,1,18,0,0.0,1.0,4.1,12.6,1.0,0.79,0.0
2018,3,1,18,15,0.0,0.5,4.0,12.45,0.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.0,1.05,8.15,0.0,0.0,0.0
2018,3,2,6,30,1.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,2,6,45,1.0,6.0,1.4,8.7,6.0,4.72,0.0
2018,3,2,7,0,1.0,12.0,1.6,9.0,12.0,9.12,0.82
2018,3,2,7,15,0.5,22.5,1.8,9.2,22.5,17.14,9.44
2018,3,2,7,30,0.0,33.0,2.0,9.4,33.0,25.19,17.06
2018,3,2,7,45,1.5,47.5,2.2,9.6,48.0,36.37,27.41
2018,3,2,8,0,3.0,62.0,2.4,9.8,63.0,47.19,37.33
2018,3,2,8,15,7.5,87.5,2.55,10.0,90.0,65.3,53.67
2018,3,2,8,30,12.0,113.0,2.7,10.2,117.0,82.99,69.41
2018,3,2,8,45,24.5,144.5,2.9,10.45,154.5,101.07,85.26
2018,3,2,9,0,37.0,176.0,3.1,10.7,192.0,120.15,101.79
2018,3,2,9,15,44.5,194.5,3.3,10.9,216.0,131.62,111.48
2018,3,2,9,30,52.0,213.0,3.5,11.1,240.0,142.85,120.89
2018,3,2,9,45,174.0,231.5,3.65,11.35,331.5,150.61,127.19
2018,3,2,10,0,296.0,250.0,3.8,11.6,423.0,156.28,131.68
2018,3,2,10,15,319.5,261.0,3.95,11.75,457.0,161.86,136.15
2018,3,2,10,30,343.0,272.0,4.1,11.9,491.0,167.34,140.55
2018,3,2,10,45,365.5,275.5,4.2,12.0,517.0,199.69,148.17
2018,3,2,11,0,388.0,279.0,4.3,12.1,543.0,235.7,172.45
2018,3,2,11,15,452.5,267.0,4.4,12.2,582.0,270.2,197.98
2018,3,2,11,30,517.0,255.0,4.5,12.3,621.0,316.08,235.44
2018,3,2,11,45,423.0,288.5,4.55,12.35,590.5,346.86,266.68
2018,3,2,12,0,329.0,322.0,4.6,12.4,560.0,366.7,287.59
2018,3,2,12,15,321.0,324.5,4.65,12.4,557.0,392.55,310.78
2018,3,2,12,30,313.0,327.0,4.7,12.4,554.0,417.04,332.46
2018,3,2,12,45,278.5,327.5,4.75,12.45,528.0,424.29,340.06
2018,3,2,13,0,244.0,328.0,4.8,12.5,502.0,418.69,337.09
2018,3,2,13,15,157.5,290.0,4.8,12.45,401.5,350.28,283.47
2018,3,2,13,30,71.0,252.0,4.8,12.4,301.0,259.2,209.97
2018,3,2,13,45,43.5,227.5,4.8,12.35,257.0,224.15,181.59
2018,3,2,14,0,16.0,203.0,4.8,12.3,213.0,174.87,140.91
2018,3,2,14,15,17.0,197.5,4.75,12.15,208.0,173.01,139.85
2018,3,2,14,30,18.0,192.0,4.7,12.0,203.0,171.25,138.83
2018,3,2,14,45,20.0,180.0,4.7,11.85,191.5,164.45,133.72
2018,3,2,15,0,22.0,168.0,4.7,11.7,180.0,157.6,128.56
2018,3,2,15,15,11.0,130.0,4.7,11.7,136.0,114.71,92.5
2018,3,2,15,30,0.0,92.0,4.7,11.7,92.0,71.74,55.86
2018,3,2,15,45,10.5,99.5,4.4,11.25,103.5,88.96,71.36
2018,3,2,16,0,21.0,107.0,4.1,10.8,115.0,119.4,98.18
2018,3,2,16,15,79.0,103.5,3.75,10.5,127.5,190.51,161.39
2018,3,2,16,30,137.0,100.0,3.4,10.2,140.0,245.84,210.29
2018,3,2,16,45,112.0,81.5,3.05,9.9,110.0,204.4,174.13
2018,3,2,17,0,87.0,63.0,2.7,9.6,80.0,162.03,136.52
2018,3,2,17,15,59.5,45.5,2.6,9.45,55.5,118.32,96.8
2018,3,2,17,30,32.0,28.0,2.5,9.3,31.0,73.06,53.57
2018,3,2,17,45,17.0,15.5,2.4,9.1,17.0,38.45,0.0
2018,3,2,18,0,2.0,3.0,2.3,8.9,3.0,2.36,0.0
2018,3,2,18,15,1.0,1.5,2.4,8.9,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,6,15,1.5,1.0,1.05,6.3,1.0,0.0,0.0
2018,3,3,6,30,3.0,2.0,1.1,6.7,2.0,0.0,0.0
2018,3,3,6,45,39.0,16.0,1.2,7.1,19.0,12.59,0.0
2018,3,3,7,0,75.0,30.0,1.3,7.5,36.0,22.3,11.27
2018,3,3,7,15,260.5,44.0,1.35,7.75,87.0,33.22,23.83
2018,3,3,7,30,446.0,58.0,1.4,8.0,138.0,47.29,37.15
2018,3,3,7,45,533.0,65.0,1.5,8.25,190.5,52.68,42.41
2018,3,3,8,0,620.0,72.0,1.6,8.5,243.0,58.25,47.59
2018,3,3,8,15,671.5,76.5,1.6,8.7,295.0,61.62,50.61
2018,3,3,8,30,723.0,81.0,1.6,8.9,347.0,65.08,53.61
2018,3,3,8,45,655.5,103.0,1.55,9.15,368.5,78.75,65.68
2018,3,3,9,0,588.0,125.0,1.5,9.4,390.0,91.6,76.84
2018,3,3,9,15,543.0,148.0,1.55,9.7,411.5,102.26,85.94
2018,3,3,9,30,498.0,171.0,1.6,10.0,433.0,113.97,95.87
2018,3,3,9,45,609.5,150.5,1.6,10.3,494.0,103.97,86.73
2018,3,3,10,0,721.0,130.0,1.6,10.6,555.0,92.2,76.14
2018,3,3,10,15,667.0,127.0,1.7,10.8,536.5,87.86,72.16
2018,3,3,10,30,613.0,124.0,1.8,11.0,518.0,84.34,68.9
2018,3,3,10,45,323.5,116.0,1.9,11.2,324.5,99.67,66.93
2018,3,3,11,0,34.0,108.0,2.0,11.4,131.0,86.07,65.36
2018,3,3,11,15,105.5,185.0,2.1,11.5,259.5,155.07,119.31
2018,3,3,11,30,177.0,262.0,2.2,11.6,388.0,235.33,182.31
2018,3,3,11,45,369.5,237.5,2.3,11.65,505.0,296.75,227.7
2018,3,3,12,0,562.0,213.0,2.4,11.7,622.0,385.04,296.93
2018,3,3,12,15,326.5,201.5,2.5,11.7,439.0,309.28,244.16
2018,3,3,12,30,91.0,190.0,2.6,11.7,256.0,198.73,158.71
2018,3,3,12,45,244.0,226.5,2.7,11.7,401.5,325.35,261.99
2018,3,3,13,0,397.0,263.0,2.8,11.7,547.0,474.45,380.41
2018,3,3,13,15,273.5,272.0,2.85,11.6,466.0,419.62,338.0
2018,3,3,13,30,150.0,281.0,2.9,11.5,385.0,351.1,283.9
2018,3,3,13,45,356.0,246.5,2.95,11.4,481.5,493.09,400.54
2018,3,3,14,0,562.0,212.0,3.0,11.3,578.0,651.93,526.28
2018,3,3,14,15,569.0,181.5,3.0,11.15,537.5,660.62,534.51
2018,3,3,14,30,576.0,151.0,3.0,11.0,497.0,659.46,536.55
2018,3,3,14,45,361.0,153.5,3.0,10.8,366.0,491.73,405.84
2018,3,3,15,0,146.0,156.0,3.0,10.6,235.0,282.53,235.52
2018,3,3,15,15,225.0,164.5,3.0,10.6,274.5,388.05,324.8
2018,3,3,15,30,304.0,173.0,3.0,10.6,314.0,478.42,399.6
2018,3,3,15,45,247.0,137.5,2.9,10.1,244.5,392.76,331.39
2018,3,3,16,0,190.0,102.0,2.8,9.6,175.0,302.67,258.24
2018,3,3,16,15,347.0,93.5,2.55,9.2,204.0,464.24,395.57
2018,3,3,16,30,504.0,85.0,2.3,8.8,233.0,607.58,509.67
2018,3,3,16,45,398.0,76.0,2.0,8.45,179.0,495.16,417.67
2018,3,3,17,0,292.0,67.0,1.7,8.1,125.0,391.0,330.5
2018,3,3,17,15,208.5,51.5,1.6,7.8,86.5,298.71,249.91
2018,3,3,17,30,125.0,36.0,1.5,7.5,48.0,189.16,149.09
2018,3,3,17,45,69.5,20.5,1.35,7.2,26.5,105.44,0.0
2018,3,3,18,0,14.0,5.0,1.2,6.9,5.0,15.32,0.0
2018,3,3,18,15,7.0,2.5,1.15,6.75,2.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
