Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,10,0,0.0,102.0,2.7,13.0,102.0,78.27,63.13
2018,3,14,10,15,0.0,115.5,2.7,13.1,115.5,88.03,71.43
2018,3,14,10,30,0.0,129.0,2.7,13.2,129.0,97.83,76.13
2018,3,14,10,45,4.5,167.0,2.65,13.3,170.5,125.56,98.57
2018,3,14,11,0,9.0,205.0,2.6,13.4,212.0,153.86,121.21
2018,3,14,11,15,8.0,203.0,2.55,13.45,209.0,153.89,121.13
2018,3,14,11,30,7.0,201.0,2.5,13.5,206.0,153.64,120.9
2018,3,14,11,45,9.0,195.0,2.5,13.6,202.0,151.32,118.95
2018,3,14,12,0,11.0,189.0,2.5,13.7,198.0,149.02,117.08
2018,3,14,12,15,44.5,264.0,2.5,13.7,299.0,224.56,177.76
2018,3,14,12,30,78.0,339.0,2.5,13.7,400.0,306.01,242.18
2018,3,14,12,45,58.0,326.0,2.5,13.75,371.0,293.61,232.5
2018,3,14,13,0,38.0,313.0,2.5,13.8,342.0,278.38,220.68
2018,3,14,13,15,60.0,323.5,2.5,13.8,368.0,309.14,245.66
2018,3,14,13,30,82.0,334.0,2.5,13.8,394.0,342.61,272.63
2018,3,14,13,45,124.5,331.0,2.5,13.75,419.0,396.43,315.89
2018,3,14,14,0,167.0,328.0,2.5,13.7,444.0,439.95,351.06
2018,3,14,14,15,289.5,287.0,2.5,13.65,477.5,531.54,424.94
2018,3,14,14,30,412.0,246.0,2.5,13.6,511.0,629.24,502.02
2018,3,14,14,45,455.5,219.0,2.5,13.55,496.0,658.02,525.69
2018,3,14,15,0,499.0,192.0,2.5,13.5,481.0,685.02,548.67
2018,3,14,15,15,461.5,182.5,2.5,13.5,434.0,655.17,527.53
2018,3,14,15,30,424.0,173.0,2.5,13.5,387.0,621.84,503.89
2018,3,14,15,45,613.5,122.5,2.5,13.2,399.0,760.04,612.25
2018,3,14,16,0,803.0,72.0,2.5,12.9,411.0,877.33,699.19
2018,3,14,16,15,751.5,70.5,2.25,12.5,356.0,830.82,665.07
2018,3,14,16,30,700.0,69.0,2.0,12.1,301.0,787.96,634.24
2018,3,14,16,45,644.0,62.5,1.75,11.65,247.5,725.74,587.71
2018,3,14,17,0,588.0,56.0,1.5,11.2,194.0,661.76,537.65
2018,3,14,17,15,520.0,47.5,1.35,10.6,147.0,583.1,474.25
2018,3,14,17,30,452.0,39.0,1.2,10.0,100.0,504.6,405.89
2018,3,14,17,45,302.5,28.5,1.1,9.35,61.5,352.37,252.48
2018,3,14,18,0,153.0,18.0,1.0,8.7,23.0,142.09,0.0
2018,3,14,18,15,76.5,9.0,1.0,8.5,11.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,15,6,15,87.0,9.0,1.2,5.9,12.5,0.0,0.0
2018,3,15,6,30,174.0,18.0,1.4,6.7,25.0,14.16,0.0
2018,3,15,6,45,223.0,31.5,1.55,7.45,54.0,23.96,13.73
2018,3,15,7,0,272.0,45.0,1.7,8.2,83.0,34.02,24.65
2018,3,15,7,15,440.0,51.5,1.85,8.85,143.5,41.78,32.16
2018,3,15,7,30,608.0,58.0,2.0,9.5,204.0,47.82,37.86
2018,3,15,7,45,684.5,60.0,2.1,10.15,261.0,54.04,43.49
2018,3,15,8,0,761.0,62.0,2.2,10.8,318.0,56.49,45.55
2018,3,15,8,15,793.5,66.0,2.25,11.25,370.5,60.0,48.52
2018,3,15,8,30,826.0,70.0,2.3,11.7,423.0,63.48,51.38
2018,3,15,8,45,849.0,73.0,2.35,12.2,472.0,66.01,53.35
2018,3,15,9,0,872.0,76.0,2.4,12.7,521.0,75.68,61.59
2018,3,15,9,15,887.5,78.5,2.5,13.05,565.0,78.2,63.51
2018,3,15,9,30,903.0,81.0,2.6,13.4,609.0,80.58,65.32
2018,3,15,9,45,914.5,83.5,2.7,13.7,647.5,82.73,66.94
2018,3,15,10,0,926.0,86.0,2.8,14.0,686.0,84.77,68.47
2018,3,15,10,15,934.0,87.5,2.9,14.2,717.5,86.0,69.34
2018,3,15,10,30,942.0,89.0,3.0,14.4,749.0,128.57,75.35
2018,3,15,10,45,946.5,90.5,3.1,14.6,773.0,191.21,111.3
2018,3,15,11,0,951.0,92.0,3.2,14.8,797.0,253.9,160.4
2018,3,15,11,15,762.0,172.5,3.35,14.9,745.0,311.22,218.0
2018,3,15,11,30,573.0,253.0,3.5,15.0,693.0,358.45,266.26
2018,3,15,11,45,447.5,298.0,3.65,15.1,644.0,384.21,293.45
2018,3,15,12,0,322.0,343.0,3.8,15.2,595.0,395.96,307.41
2018,3,15,12,15,265.5,360.5,3.95,15.15,568.0,408.95,320.14
2018,3,15,12,30,209.0,378.0,4.1,15.1,541.0,411.44,323.77
2018,3,15,12,45,145.5,361.5,4.25,15.05,474.5,380.8,301.19
2018,3,15,13,0,82.0,345.0,4.4,15.0,408.0,333.03,264.27
2018,3,15,13,15,61.0,315.5,4.45,14.85,362.0,303.14,241.32
2018,3,15,13,30,40.0,286.0,4.5,14.7,316.0,269.72,215.09
2018,3,15,13,45,24.5,241.0,4.6,14.6,259.0,223.31,178.18
2018,3,15,14,0,9.0,196.0,4.7,14.5,202.0,163.47,129.75
2018,3,15,14,15,5.0,169.0,4.7,14.3,172.5,138.54,109.63
2018,3,15,14,30,1.0,142.0,4.7,14.1,143.0,113.06,88.81
2018,3,15,14,45,6.5,160.5,4.7,13.9,164.5,134.7,107.25
2018,3,15,15,0,12.0,179.0,4.7,13.7,186.0,158.09,127.16
2018,3,15,15,15,16.0,177.0,4.7,13.7,185.5,162.46,131.3
2018,3,15,15,30,20.0,175.0,4.7,13.7,185.0,167.58,136.14
2018,3,15,15,45,103.0,166.0,4.5,13.1,210.5,278.01,231.62
2018,3,15,16,0,186.0,157.0,4.3,12.5,236.0,352.76,296.9
2018,3,15,16,15,230.5,139.5,4.05,12.15,225.0,401.49,338.67
2018,3,15,16,30,275.0,122.0,3.8,11.8,214.0,426.84,361.53
2018,3,15,16,45,212.0,106.5,3.55,11.5,170.5,352.85,299.63
2018,3,15,17,0,149.0,91.0,3.3,11.2,127.0,260.07,220.87
2018,3,15,17,15,109.0,70.0,3.05,10.95,93.0,199.87,168.05
2018,3,15,17,30,69.0,49.0,2.8,10.7,59.0,138.88,113.25
2018,3,15,17,45,45.0,31.0,2.55,10.45,36.5,97.43,69.36
2018,3,15,18,0,21.0,13.0,2.3,10.2,14.0,27.83,0.0
2018,3,15,18,15,10.5,6.5,2.25,10.1,7.0,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.5,2.2,9.85,1.5,1.18,0.0
2018,3,16,6,30,0.0,3.0,2.4,10.1,3.0,2.36,0.0
2018,3,16,6,45,0.0,6.5,2.55,10.3,6.5,4.92,0.0
2018,3,16,7,0,0.0,10.0,2.7,10.5,10.0,7.58,1.07
2018,3,16,7,15,0.0,14.0,2.85,10.7,14.0,10.62,3.93
2018,3,16,7,30,0.0,18.0,3.0,10.9,18.0,13.68,6.77
2018,3,16,7,45,0.0,20.5,3.15,11.05,20.5,15.59,8.54
2018,3,16,8,0,0.0,23.0,3.3,11.2,23.0,17.51,10.26
2018,3,16,8,15,0.0,30.5,3.4,11.35,30.5,23.27,15.42
2018,3,16,8,30,0.0,38.0,3.5,11.5,38.0,29.04,20.55
2018,3,16,8,45,1.5,76.0,3.6,11.6,77.0,58.41,46.71
2018,3,16,9,0,3.0,114.0,3.7,11.7,116.0,86.0,70.94
2018,3,16,9,15,40.5,181.5,3.75,11.8,205.5,126.21,105.88
2018,3,16,9,30,78.0,249.0,3.8,11.9,295.0,164.45,138.57
2018,3,16,9,45,67.0,261.0,3.9,11.95,302.5,171.34,144.07
2018,3,16,10,0,56.0,273.0,4.0,12.0,310.0,177.99,149.42
2018,3,16,10,15,34.0,242.0,4.1,12.0,264.5,161.86,135.35
2018,3,16,10,30,12.0,211.0,4.2,12.0,219.0,154.47,122.82
2018,3,16,10,45,8.5,194.5,4.3,12.0,200.5,145.16,115.01
2018,3,16,11,0,5.0,178.0,4.4,12.0,182.0,134.53,106.32
2018,3,16,11,15,86.0,232.5,4.5,12.05,299.0,187.44,146.53
2018,3,16,11,30,167.0,287.0,4.6,12.1,416.0,259.01,202.7
2018,3,16,11,45,163.0,289.0,4.7,12.15,416.0,274.75,216.77
2018,3,16,12,0,159.0,291.0,4.8,12.2,416.0,289.84,230.28
2018,3,16,12,15,85.0,256.0,4.85,12.15,323.0,242.6,193.86
2018,3,16,12,30,11.0,221.0,4.9,12.1,230.0,176.26,140.38
2018,3,16,12,45,9.0,202.0,4.95,12.1,209.0,161.9,128.85
2018,3,16,13,0,7.0,183.0,5.0,12.1,188.0,146.89,116.67
2018,3,16,13,15,9.0,180.0,5.05,12.05,186.5,146.81,116.82
2018,3,16,13,30,11.0,177.0,5.1,12.0,185.0,146.85,117.1
2018,3,16,13,45,72.0,206.5,5.1,11.95,257.5,242.07,197.11
2018,3,16,14,0,133.0,236.0,5.1,11.9,330.0,325.36,266.58
2018,3,16,14,15,133.0,258.5,5.0,11.8,349.0,356.99,292.36
2018,3,16,14,30,133.0,281.0,4.9,11.7,368.0,390.4,319.57
2018,3,16,14,45,156.5,250.0,4.85,11.6,346.5,388.84,320.27
2018,3,16,15,0,180.0,219.0,4.8,11.5,325.0,386.16,320.29
2018,3,16,15,15,206.0,208.0,4.8,11.5,320.5,407.14,339.21
2018,3,16,15,30,232.0,197.0,4.8,11.5,316.0,450.0,375.4
2018,3,16,15,45,226.5,181.0,4.5,11.2,288.0,434.91,364.31
2018,3,16,16,0,221.0,165.0,4.2,10.9,260.0,418.36,352.09
2018,3,16,16,15,257.5,141.5,3.85,10.55,238.5,430.06,364.14
2018,3,16,16,30,294.0,118.0,3.5,10.2,217.0,439.32,373.9
2018,3,16,16,45,377.0,94.0,3.1,9.85,199.0,512.17,434.55
2018,3,16,17,0,460.0,70.0,2.7,9.5,181.0,563.38,473.42
2018,3,16,17,15,403.5,57.5,2.3,8.85,137.5,491.27,411.7
2018,3,16,17,30,347.0,45.0,1.9,8.2,94.0,419.21,347.05
2018,3,16,17,45,240.5,31.5,1.5,7.55,58.5,306.42,232.91
2018,3,16,18,0,134.0,18.0,1.1,6.9,23.0,126.72,0.0
2018,3,16,18,15,67.0,9.0,1.1,6.7,11.5,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,17,6,15,0.0,1.0,1.1,7.55,1.0,0.79,0.0
2018,3,17,6,30,0.0,2.0,1.3,7.8,2.0,1.51,0.0
2018,3,17,6,45,0.0,5.0,1.55,8.1,5.0,3.78,0.0
2018,3,17,7,0,0.0,8.0,1.8,8.4,8.0,6.06,0.0
2018,3,17,7,15,0.0,12.0,1.9,8.6,12.0,9.1,2.64
2018,3,17,7,30,0.0,16.0,2.0,8.8,16.0,12.15,5.49
2018,3,17,7,45,4.5,42.0,2.1,9.0,43.5,32.14,23.79
2018,3,17,8,0,9.0,68.0,2.2,9.2,71.0,52.29,42.05
2018,3,17,8,15,27.5,115.5,2.2,9.4,127.0,83.6,70.06
2018,3,17,8,30,46.0,163.0,2.2,9.6,183.0,112.9,95.81
2018,3,17,8,45,170.0,188.5,2.2,9.8,275.0,126.78,107.61
2018,3,17,9,0,294.0,214.0,2.2,10.0,367.0,138.34,117.28
2018,3,17,9,15,311.5,231.5,2.15,10.15,406.0,147.54,124.83
2018,3,17,9,30,329.0,249.0,2.1,10.3,445.0,156.41,132.05
2018,3,17,9,45,405.0,245.0,2.05,10.5,501.0,148.57,124.84
2018,3,17,10,0,481.0,241.0,2.0,10.7,557.0,146.55,122.74
2018,3,17,10,15,628.0,198.0,1.95,10.85,631.0,125.02,103.9
2018,3,17,10,30,775.0,155.0,1.9,11.0,705.0,146.71,93.33
2018,3,17,10,45,850.5,130.0,1.85,11.2,752.0,202.46,125.0
2018,3,17,11,0,926.0,105.0,1.8,11.4,799.0,264.28,171.4
2018,3,17,11,15,931.0,105.0,1.8,11.5,815.5,324.75,224.66
2018,3,17,11,30,936.0,105.0,1.8,11.6,832.0,384.82,278.93
2018,3,17,11,45,921.5,112.5,1.8,11.7,834.5,442.16,330.99
2018,3,17,12,0,907.0,120.0,1.8,11.8,837.0,496.76,379.46
2018,3,17,12,15,644.0,203.0,1.85,11.8,712.0,486.61,378.78
2018,3,17,12,30,381.0,286.0,1.9,11.8,587.0,447.53,352.42
2018,3,17,12,45,204.0,220.5,1.95,11.8,381.5,309.89,247.8
2018,3,17,13,0,27.0,155.0,2.0,11.8,176.0,142.15,112.59
2018,3,17,13,15,81.0,196.0,2.1,11.75,257.0,225.78,182.2
2018,3,17,13,30,135.0,237.0,2.2,11.7,338.0,308.63,249.7
2018,3,17,13,45,231.0,250.5,2.25,11.6,416.5,418.93,338.69
2018,3,17,14,0,327.0,264.0,2.3,11.5,495.0,524.36,422.21
2018,3,17,14,15,427.0,231.5,2.3,11.35,519.5,612.57,491.83
2018,3,17,14,30,527.0,199.0,2.3,11.2,544.0,685.39,549.62
2018,3,17,14,45,587.5,176.0,2.35,11.1,540.0,743.61,595.41
2018,3,17,15,0,648.0,153.0,2.4,11.0,536.0,792.82,633.83
2018,3,17,15,15,715.0,125.0,2.4,11.0,518.0,839.88,669.28
2018,3,17,15,30,782.0,97.0,2.4,11.0,500.0,876.95,697.48
2018,3,17,15,45,765.0,89.5,2.3,10.75,453.0,862.51,688.51
2018,3,17,16,0,748.0,82.0,2.2,10.5,406.0,844.24,677.2
2018,3,17,16,15,724.0,77.5,1.95,10.2,359.0,825.96,664.34
2018,3,17,16,30,700.0,73.0,1.7,9.9,312.0,798.78,644.27
2018,3,17,16,45,634.0,67.5,1.5,9.6,256.5,727.93,591.39
2018,3,17,17,0,568.0,62.0,1.3,9.3,201.0,655.34,535.26
2018,3,17,17,15,488.5,53.0,1.2,8.8,152.0,564.92,463.49
2018,3,17,17,30,409.0,44.0,1.1,8.3,103.0,474.74,387.28
2018,3,17,17,45,274.5,31.5,1.0,7.85,64.0,335.42,256.5
2018,3,17,18,0,140.0,19.0,0.9,7.4,25.0,132.8,0.0
2018,3,17,18,15,70.0,9.5,0.9,7.2,12.5,0.0,0.0
2018,3,17,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.65,5.35,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.55,5.4,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.55,5.45,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.65,5.4,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,18,6,15,78.0,12.5,0.75,5.75,16.5,9.83,0.0
2018,3,18,6,30,156.0,25.0,0.8,6.1,33.0,18.88,0.0
2018,3,18,6,45,217.5,38.5,0.85,6.45,64.0,29.01,19.32
2018,3,18,7,0,279.0,52.0,0.9,6.8,95.0,39.02,29.55
2018,3,18,7,15,390.0,63.5,1.0,7.35,149.0,47.95,38.11
2018,3,18,7,30,501.0,75.0,1.1,7.9,203.0,59.66,48.94
2018,3,18,7,45,483.0,90.5,1.15,8.45,236.5,67.13,55.66
2018,3,18,8,0,465.0,106.0,1.2,9.0,270.0,76.71,64.09
2018,3,18,8,15,516.5,116.0,1.25,9.55,323.5,83.48,69.84
2018,3,18,8,30,568.0,126.0,1.3,10.1,377.0,92.29,77.28
2018,3,18,8,45,676.5,116.0,1.3,10.65,447.5,85.89,71.19
2018,3,18,9,0,785.0,106.0,1.3,11.2,518.0,87.31,72.07
2018,3,18,9,15,709.5,134.5,1.25,11.75,530.5,95.81,79.13
2018,3,18,9,30,634.0,163.0,1.2,12.3,543.0,110.2,91.18
2018,3,18,9,45,562.5,201.0,1.15,12.8,553.5,128.56,106.5
2018,3,18,10,0,491.0,239.0,1.1,13.3,564.0,145.46,120.36
2018,3,18,10,15,444.0,269.5,1.1,13.55,574.0,158.16,130.67
2018,3,18,10,30,397.0,300.0,1.1,13.8,584.0,209.2,152.87
2018,3,18,10,45,317.5,330.5,1.1,14.1,562.5,247.43,181.03
2018,3,18,11,0,238.0,361.0,1.1,14.4,541.0,284.19,212.6
2018,3,18,11,15,368.0,328.0,1.05,14.4,612.5,317.37,234.75
2018,3,18,11,30,498.0,295.0,1.0,14.4,684.0,367.81,272.53
2018,3,18,11,45,513.0,294.0,0.9,14.4,698.0,412.16,309.09
2018,3,18,12,0,528.0,293.0,0.8,14.4,712.0,457.43,345.64
2018,3,18,12,15,466.5,316.0,0.8,14.3,686.0,482.71,367.64
2018,3,18,12,30,405.0,339.0,0.8,14.2,660.0,496.92,380.49
2018,3,18,12,45,314.0,356.5,0.75,14.1,604.0,486.66,374.07
2018,3,18,13,0,223.0,374.0,0.7,14.0,548.0,458.45,353.73
2018,3,18,13,15,135.5,348.5,0.75,13.95,453.5,395.2,307.35
2018,3,18,13,30,48.0,323.0,0.8,13.9,359.0,308.84,241.71
2018,3,18,13,45,38.0,300.5,0.85,13.8,328.5,288.03,226.73
2018,3,18,14,0,28.0,278.0,0.9,13.7,298.0,265.35,209.63
2018,3,18,14,15,24.0,259.5,0.95,13.6,276.0,233.53,185.3
2018,3,18,14,30,20.0,241.0,1.0,13.5,254.0,216.72,172.56
2018,3,18,14,45,16.0,221.5,1.0,13.4,231.5,198.36,158.32
2018,3,18,15,0,12.0,202.0,1.0,13.3,209.0,179.44,143.49
2018,3,18,15,15,12.0,190.5,1.0,13.3,197.0,171.51,137.56
2018,3,18,15,30,12.0,179.0,1.0,13.3,185.0,163.63,131.6
2018,3,18,15,45,7.0,152.5,0.75,12.85,156.0,135.64,108.89
2018,3,18,16,0,2.0,126.0,0.5,12.4,127.0,107.13,85.45
2018,3,18,16,15,9.0,106.0,0.5,12.1,109.5,96.28,77.15
2018,3,18,16,30,16.0,86.0,0.5,11.8,92.0,85.06,68.33
2018,3,18,16,45,11.5,80.5,0.55,11.5,84.5,78.08,62.33
2018,3,18,17,0,7.0,75.0,0.6,11.2,77.0,72.53,57.34
2018,3,18,17,15,6.0,60.0,0.65,10.9,61.5,59.32,45.67
2018,3,18,17,30,5.0,45.0,0.7,10.6,46.0,46.01,33.63
2018,3,18,17,45,17.0,30.5,0.75,10.35,31.5,52.0,36.32
2018,3,18,18,0,29.0,16.0,0.8,10.1,17.0,50.31,0.0
2018,3,18,18,15,14.5,8.0,0.85,9.95,8.5,6.29,0.0
2018,3,18,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.4,7.95,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.45,7.15,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.55,6.8,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,19,6,15,94.5,12.0,1.25,5.55,17.5,9.44,0.0
2018,3,19,6,30,189.0,24.0,1.4,6.5,35.0,18.27,0.0
2018,3,19,6,45,358.0,34.0,1.55,7.5,81.5,28.12,18.69
2018,3,19,7,0,527.0,44.0,1.7,8.5,128.0,36.75,27.36
2018,3,19,7,15,583.0,52.0,1.85,9.25,177.0,43.16,33.52
2018,3,19,7,30,639.0,60.0,2.0,10.0,226.0,49.53,39.39
2018,3,19,7,45,596.0,78.5,2.15,10.8,260.0,62.31,50.82
2018,3,19,8,0,553.0,97.0,2.3,11.6,294.0,74.28,61.28
2018,3,19,8,15,543.5,115.0,2.5,12.4,333.0,85.65,71.01
2018,3,19,8,30,534.0,133.0,2.7,13.2,372.0,93.74,77.67
2018,3,19,8,45,701.0,109.5,2.9,14.0,459.0,81.91,66.82
2018,3,19,9,0,868.0,86.0,3.1,14.8,546.0,75.17,60.53
2018,3,19,9,15,891.0,86.5,3.15,15.4,592.5,83.55,67.48
2018,3,19,9,30,914.0,87.0,3.2,16.0,639.0,84.76,68.17
2018,3,19,9,45,849.5,112.5,3.25,16.6,650.5,90.36,72.63
2018,3,19,10,0,785.0,138.0,3.3,17.2,662.0,103.74,83.7
2018,3,19,10,15,810.0,137.0,3.35,17.6,699.5,102.48,82.33
2018,3,19,10,30,835.0,136.0,3.4,18.0,737.0,153.78,92.79
2018,3,19,10,45,860.0,131.5,3.4,18.35,768.0,211.18,128.07
2018,3,19,11,0,885.0,127.0,3.4,18.7,799.0,271.14,174.96
2018,3,19,11,15,936.0,108.0,3.5,18.95,831.5,334.93,228.38
2018,3,19,11,30,987.0,89.0,3.6,19.2,864.0,397.17,282.45
2018,3,19,11,45,920.0,120.5,3.7,19.4,848.5,453.82,334.54
2018,3,19,12,0,853.0,152.0,3.8,19.6,833.0,503.89,379.45
2018,3,19,12,15,711.0,215.5,3.75,19.6,783.0,534.25,407.66
2018,3,19,12,30,569.0,279.0,3.7,19.6,733.0,548.88,421.71
2018,3,19,12,45,608.5,259.0,3.65,19.55,740.0,597.25,460.54
2018,3,19,13,0,648.0,239.0,3.6,19.5,747.0,645.86,498.96
2018,3,19,13,15,589.0,255.5,3.4,19.45,709.5,653.35,505.23
2018,3,19,13,30,530.0,272.0,3.2,19.4,672.0,658.11,509.02
2018,3,19,13,45,602.5,230.5,3.05,19.35,672.0,711.06,550.02
2018,3,19,14,0,675.0,189.0,2.9,19.3,672.0,761.52,588.61
2018,3,19,14,15,682.5,179.0,2.75,19.3,649.0,786.71,607.33
2018,3,19,14,30,690.0,169.0,2.6,19.3,626.0,809.06,623.87
2018,3,19,14,45,648.5,165.0,2.4,19.3,575.0,790.88,610.81
2018,3,19,15,0,607.0,161.0,2.2,19.3,524.0,767.79,594.66
2018,3,19,15,15,523.5,172.5,2.2,19.3,469.0,708.52,553.37
2018,3,19,15,30,440.0,184.0,2.2,19.3,414.0,655.43,515.34
2018,3,19,15,45,472.5,152.5,1.85,18.8,378.5,659.6,520.92
2018,3,19,16,0,505.0,121.0,1.5,18.3,343.0,659.42,521.3
2018,3,19,16,15,590.5,97.5,1.3,17.65,326.0,728.09,572.04
2018,3,19,16,30,676.0,74.0,1.1,17.0,309.0,780.64,608.97
2018,3,19,16,45,648.0,66.0,0.9,16.35,261.5,741.92,580.27
2018,3,19,17,0,620.0,58.0,0.7,15.7,214.0,700.89,549.19
2018,3,19,17,15,530.5,50.5,0.7,15.2,161.5,602.32,476.02
2018,3,19,17,30,441.0,43.0,0.7,14.7,109.0,504.41,398.65
2018,3,19,17,45,292.0,31.0,0.75,14.25,67.5,351.86,267.38
2018,3,19,18,0,143.0,19.0,0.8,13.8,26.0,178.65,0.0
2018,3,19,18,15,71.5,9.5,0.75,13.6,13.0,66.09,0.0
2018,3,19,18,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.75,10.85,2.0,1.57,0.0
2018,3,20,6,30,0.0,4.0,2.9,10.9,4.0,3.02,0.0
2018,3,20,6,45,0.0,5.5,3.05,10.95,5.5,4.16,0.0
2018,3,20,7,0,0.0,7.0,3.2,11.0,7.0,5.3,0.0
2018,3,20,7,15,0.0,8.5,3.0,11.0,8.5,6.44,0.17
2018,3,20,7,30,0.0,10.0,2.8,11.0,10.0,7.59,1.25
2018,3,20,7,45,0.0,13.0,2.65,11.05,13.0,9.88,3.34
2018,3,20,8,0,0.0,16.0,2.5,11.1,16.0,12.17,5.41
2018,3,20,8,15,0.0,20.0,2.65,11.15,20.0,15.24,8.16
2018,3,20,8,30,0.0,24.0,2.8,11.2,24.0,18.31,10.89
2018,3,20,8,45,0.0,32.5,2.95,11.3,32.5,24.84,16.7
2018,3,20,9,0,0.0,41.0,3.1,11.4,41.0,31.4,22.47
2018,3,20,9,15,0.0,67.0,3.25,11.55,67.0,51.48,40.21
2018,3,20,9,30,0.0,93.0,3.4,11.7,93.0,71.65,57.82
2018,3,20,9,45,0.0,94.0,3.55,11.85,94.0,72.47,58.34
2018,3,20,10,0,0.0,95.0,3.7,12.0,95.0,73.26,58.87
2018,3,20,10,15,0.0,90.0,3.85,12.15,90.0,69.46,55.4
2018,3,20,10,30,0.0,85.0,4.0,12.3,85.0,65.61,49.5
2018,3,20,10,45,0.0,80.5,4.1,12.4,80.5,62.15,46.52
2018,3,20,11,0,0.0,76.0,4.2,12.5,76.0,58.69,43.56
2018,3,20,11,15,0.0,75.0,4.3,12.65,75.0,57.94,42.87
2018,3,20,11,30,0.0,74.0,4.4,12.8,74.0,57.18,42.18
2018,3,20,11,45,0.0,72.5,4.5,12.95,72.5,56.03,41.17
2018,3,20,12,0,0.0,71.0,4.6,13.1,71.0,54.88,40.17
2018,3,20,12,15,0.0,67.5,4.65,13.2,67.5,52.16,37.9
2018,3,20,12,30,0.0,64.0,4.7,13.3,64.0,49.44,35.63
2018,3,20,12,45,0.0,66.0,4.7,13.35,66.0,50.98,36.92
2018,3,20,13,0,0.0,68.0,4.7,13.4,68.0,52.52,38.21
2018,3,20,13,15,0.0,70.0,4.6,13.45,70.0,54.05,39.51
2018,3,20,13,30,0.0,72.0,4.5,13.5,72.0,55.58,40.81
2018,3,20,13,45,0.0,72.0,4.4,13.55,72.0,55.55,40.83
2018,3,20,14,0,0.0,72.0,4.3,13.6,72.0,55.52,40.86
2018,3,20,14,15,0.0,67.0,4.2,13.55,67.0,51.61,37.68
2018,3,20,14,30,0.0,62.0,4.1,13.5,62.0,47.7,34.51
2018,3,20,14,45,0.0,58.5,3.95,13.5,58.5,44.97,32.3
2018,3,20,15,0,0.0,55.0,3.8,13.5,55.0,42.23,30.09
2018,3,20,15,15,0.0,66.0,3.8,13.5,66.0,50.7,37.33
2018,3,20,15,30,0.0,77.0,3.8,13.5,77.0,59.18,44.62
2018,3,20,15,45,0.5,94.5,3.65,13.35,94.5,74.19,57.52
2018,3,20,16,0,1.0,112.0,3.5,13.2,112.0,92.0,72.82
2018,3,20,16,15,3.5,112.0,3.45,13.1,113.0,96.87,77.32
2018,3,20,16,30,6.0,112.0,3.4,13.0,114.0,103.36,83.17
2018,3,20,16,45,6.0,95.5,3.35,12.9,97.5,89.7,71.69
2018,3,20,17,0,6.0,79.0,3.3,12.8,81.0,75.87,59.84
2018,3,20,17,15,3.0,59.5,3.2,12.7,60.5,54.93,41.52
2018,3,20,17,30,0.0,40.0,3.1,12.6,40.0,33.0,22.24
2018,3,20,17,45,5.5,26.0,3.05,12.5,26.5,25.02,14.67
2018,3,20,18,0,11.0,12.0,3.0,12.4,13.0,18.77,0.0
2018,3,20,18,15,5.5,6.0,2.95,12.35,6.5,9.24,0.0
2018,3,20,18,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,21,5,45,4.5,1.0,1.85,14.05,1.0,0.0,0.0
2018,3,21,6,0,9.0,2.0,1.8,14.1,2.0,0.0,0.0
2018,3,21,6,15,9.0,4.0,1.95,14.25,4.5,3.15,0.0
2018,3,21,6,30,9.0,6.0,2.1,14.4,7.0,4.95,0.0
2018,3,21,6,45,4.5,9.5,2.3,14.55,10.0,7.46,0.74
2018,3,21,7,0,0.0,13.0,2.5,14.7,13.0,9.86,3.06
2018,3,21,7,15,0.0,22.0,2.65,14.85,22.0,16.73,9.29
2018,3,21,7,30,0.0,31.0,2.8,15.0,31.0,23.63,15.52
2018,3,21,7,45,0.0,49.0,2.95,15.1,49.0,37.47,27.88
2018,3,21,8,0,0.0,67.0,3.1,15.2,67.0,51.38,40.16
2018,3,21,8,15,0.5,91.5,3.2,15.35,91.5,69.31,55.82
2018,3,21,8,30,1.0,116.0,3.3,15.5,116.0,86.6,70.72
2018,3,21,8,45,16.5,163.5,3.35,15.65,172.0,118.59,98.17
2018,3,21,9,0,32.0,211.0,3.4,15.8,228.0,142.0,117.86
2018,3,21,9,15,47.0,238.0,3.45,16.0,265.5,157.68,130.74
2018,3,21,9,30,62.0,265.0,3.5,16.2,303.0,172.89,143.13
2018,3,21,9,45,71.5,285.5,3.55,16.4,332.0,184.34,152.29
2018,3,21,10,0,81.0,306.0,3.6,16.6,361.0,195.48,161.14
2018,3,21,10,15,69.5,314.0,3.7,16.75,362.5,200.04,164.55
2018,3,21,10,30,58.0,322.0,3.8,16.9,364.0,214.13,166.16
2018,3,21,10,45,56.0,329.5,3.9,17.05,371.0,227.93,176.34
2018,3,21,11,0,54.0,337.0,4.0,17.2,378.0,241.49,186.95
2018,3,21,11,15,71.0,357.5,4.0,17.3,413.0,268.07,207.35
2018,3,21,11,30,88.0,378.0,4.0,17.4,448.0,297.56,230.27
2018,3,21,11,45,115.5,386.5,4.05,17.5,479.0,324.59,251.36
2018,3,21,12,0,143.0,395.0,4.1,17.6,510.0,358.61,278.14
2018,3,21,12,15,292.0,363.5,4.1,17.65,598.5,431.36,334.68
2018,3,21,12,30,441.0,332.0,4.1,17.7,687.0,521.36,404.83
2018,3,21,12,45,328.5,348.5,4.05,17.8,611.5,492.85,384.19
2018,3,21,13,0,216.0,365.0,4.0,17.9,536.0,449.1,351.12
2018,3,21,13,15,141.0,355.5,4.05,17.9,466.0,406.68,318.82
2018,3,21,13,30,66.0,346.0,4.1,17.9,396.0,343.22,269.32
2018,3,21,13,45,83.0,341.0,4.1,17.95,402.0,360.92,284.15
2018,3,21,14,0,100.0,336.0,4.1,18.0,408.0,379.72,299.68
2018,3,21,14,15,74.0,306.0,4.1,17.95,358.0,337.97,267.4
2018,3,21,14,30,48.0,276.0,4.1,17.9,308.0,293.1,232.35
2018,3,21,14,45,76.0,270.5,4.15,17.9,318.0,319.9,255.21
2018,3,21,15,0,104.0,265.0,4.2,17.9,328.0,348.23,279.21
2018,3,21,15,15,99.5,245.5,4.2,17.9,302.0,331.27,266.6
2018,3,21,15,30,95.0,226.0,4.2,17.9,276.0,313.37,253.3
2018,3,21,15,45,136.5,202.5,3.85,17.65,267.0,355.12,288.93
2018,3,21,16,0,178.0,179.0,3.5,17.4,258.0,374.32,306.68
2018,3,21,16,15,109.5,140.0,3.2,17.1,187.0,265.57,218.5
2018,3,21,16,30,41.0,101.0,2.9,16.8,116.0,136.34,110.85
2018,3,21,16,45,31.0,91.0,2.6,16.45,101.0,119.59,96.88
2018,3,21,17,0,21.0,81.0,2.3,16.1,86.0,103.8,83.21
2018,3,21,17,15,10.5,63.0,2.25,15.85,65.5,66.12,50.75
2018,3,21,17,30,0.0,45.0,2.2,15.6,45.0,39.69,27.56
2018,3,21,17,45,5.5,29.5,2.15,15.3,30.0,30.21,18.76
2018,3,21,18,0,11.0,14.0,2.1,15.0,15.0,20.91,0.0
2018,3,21,18,15,5.5,7.0,2.1,14.9,7.5,10.03,0.0
2018,3,21,18,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,3,22,5,45,2.0,0.5,3.15,13.25,0.5,0.0,0.0
2018,3,22,6,0,4.0,1.0,3.2,13.3,1.0,0.0,0.0
2018,3,22,6,15,4.0,3.0,3.3,13.4,3.0,2.36,0.0
2018,3,22,6,30,4.0,5.0,3.4,13.5,5.0,3.92,0.0
2018,3,22,6,45,2.0,6.0,3.5,13.6,6.0,4.7,0.0
2018,3,22,7,0,0.0,7.0,3.6,13.7,7.0,5.3,0.0
2018,3,22,7,15,0.0,9.0,3.7,13.85,9.0,6.82,0.46
2018,3,22,7,30,0.0,11.0,3.8,14.0,11.0,8.35,1.86
2018,3,22,7,45,0.0,14.5,3.9,14.15,14.5,11.02,4.26
2018,3,22,8,0,0.0,18.0,4.0,14.3,18.0,13.7,6.64
2018,3,22,8,15,0.0,28.0,4.15,14.55,28.0,21.36,13.44
2018,3,22,8,30,0.0,38.0,4.3,14.8,38.0,29.05,20.19
2018,3,22,8,45,0.0,56.0,4.45,15.05,56.0,42.93,32.33
2018,3,22,9,0,0.0,74.0,4.6,15.3,74.0,56.87,44.39
2018,3,22,9,15,4.0,100.5,4.65,15.6,103.0,77.04,61.74
2018,3,22,9,30,8.0,127.0,4.7,15.9,132.0,96.03,77.88
2018,3,22,9,45,5.0,121.5,4.8,16.2,124.5,92.33,74.39
2018,3,22,10,0,2.0,116.0,4.9,16.5,117.0,88.48,70.86
2018,3,22,10,15,2.5,122.0,4.8,16.5,123.5,92.89,74.49
2018,3,22,10,30,3.0,128.0,4.7,16.5,130.0,97.64,74.76
2018,3,22,10,45,18.5,199.5,4.65,16.55,213.5,145.13,112.45
2018,3,22,11,0,34.0,271.0,4.6,16.6,297.0,197.89,153.96
2018,3,22,11,15,61.5,318.5,4.55,16.6,367.0,241.93,188.02
2018,3,22,11,30,89.0,366.0,4.5,16.6,437.0,290.89,226.14
2018,3,22,11,45,88.0,362.0,4.45,16.55,433.0,299.48,233.52
2018,3,22,12,0,87.0,358.0,4.4,16.5,429.0,307.41,240.41
2018,3,22,12,15,97.5,361.5,4.3,16.4,440.5,326.12,255.63
2018,3,22,12,30,108.0,365.0,4.2,16.3,452.0,351.36,275.9
2018,3,22,12,45,161.5,362.5,4.1,16.15,491.5,395.94,311.63
2018,3,22,13,0,215.0,360.0,4.0,16.0,531.0,445.16,351.02
2018,3,22,13,15,352.5,315.0,3.95,15.8,588.5,532.42,420.99
2018,3,22,13,30,490.0,270.0,3.9,15.6,646.0,632.32,499.66
2018,3,22,13,45,320.5,285.0,3.8,15.4,528.0,525.51,417.74
2018,3,22,14,0,151.0,300.0,3.7,15.2,410.0,403.83,322.18
2018,3,22,14,15,160.0,285.0,3.7,14.9,397.0,408.45,327.82
2018,3,22,14,30,169.0,270.0,3.7,14.6,384.0,412.37,332.52
2018,3,22,14,45,170.0,270.5,3.7,14.35,379.5,424.94,343.54
2018,3,22,15,0,171.0,271.0,3.7,14.1,375.0,437.76,354.81
2018,3,22,15,15,259.5,235.5,3.7,14.1,380.0,513.27,417.56
2018,3,22,15,30,348.0,200.0,3.7,14.1,385.0,566.52,462.8
2018,3,22,15,45,348.0,178.5,3.75,13.25,349.0,550.49,453.68
2018,3,22,16,0,348.0,157.0,3.8,12.4,313.0,532.0,442.8
2018,3,22,16,15,431.5,128.5,3.8,12.0,298.5,607.36,506.3
2018,3,22,16,30,515.0,100.0,3.8,11.6,284.0,663.34,551.94
2018,3,22,16,45,292.0,81.0,3.8,11.2,182.0,416.61,354.37
2018,3,22,17,0,69.0,62.0,3.8,10.8,80.0,138.12,116.24
2018,3,22,17,15,49.5,45.5,3.65,10.45,57.0,100.76,83.43
2018,3,22,17,30,30.0,29.0,3.5,10.1,34.0,62.67,49.22
2018,3,22,17,45,19.0,19.5,3.35,9.7,22.0,32.04,21.5
2018,3,22,18,0,8.0,10.0,3.2,9.3,10.0,14.66,0.0
2018,3,22,18,15,4.0,5.0,3.1,9.1,5.0,7.23,0.0
2018,3,22,18,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.95,4.25,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,23,5,45,9.0,1.5,0.85,4.8,1.0,0.0,0.0
2018,3,23,6,0,18.0,3.0,0.8,5.1,2.0,0.0,0.0
2018,3,23,6,15,150.0,16.5,1.05,5.85,27.0,12.98,0.0
2018,3,23,6,30,282.0,30.0,1.3,6.6,52.0,24.96,12.61
2018,3,23,6,45,417.0,39.5,1.55,7.35,100.0,32.73,23.38
2018,3,23,7,0,552.0,49.0,1.8,8.1,148.0,40.78,31.26
2018,3,23,7,15,626.0,55.0,2.0,8.6,202.5,45.76,36.08
2018,3,23,7,30,700.0,61.0,2.2,9.1,257.0,55.09,44.61
2018,3,23,7,45,748.0,65.0,2.35,9.6,313.0,58.68,47.76
2018,3,23,8,0,796.0,69.0,2.5,10.1,369.0,62.33,50.85
2018,3,23,8,15,827.5,72.0,2.5,10.55,422.5,64.99,52.98
2018,3,23,8,30,859.0,75.0,2.5,11.0,476.0,67.64,55.07
2018,3,23,8,45,882.0,77.5,2.5,11.5,526.5,76.86,62.93
2018,3,23,9,0,905.0,80.0,2.5,12.0,577.0,79.58,64.98
2018,3,23,9,15,921.0,81.5,2.4,12.4,622.0,81.37,66.25
2018,3,23,9,30,937.0,83.0,2.3,12.8,667.0,83.06,67.43
2018,3,23,9,45,948.5,85.0,2.2,13.25,706.0,84.83,68.67
2018,3,23,10,0,960.0,87.0,2.1,13.7,745.0,86.49,69.83
2018,3,23,10,15,968.0,88.5,2.05,14.0,777.5,96.27,78.01
2018,3,23,10,30,976.0,90.0,2.0,14.3,810.0,160.87,90.91
2018,3,23,10,45,980.0,91.0,2.0,14.65,833.0,225.2,134.89
2018,3,23,11,0,984.0,92.0,2.0,15.0,856.0,289.45,187.99
2018,3,23,11,15,987.0,93.0,2.05,15.25,872.0,353.11,244.21
2018,3,23,11,30,990.0,94.0,2.1,15.5,888.0,416.08,300.42
2018,3,23,11,45,991.5,93.5,2.2,15.7,895.0,476.42,353.98
2018,3,23,12,0,993.0,93.0,2.3,15.9,902.0,535.34,405.1
2018,3,23,12,15,992.0,93.5,2.45,16.0,901.0,592.1,453.49
2018,3,23,12,30,991.0,94.0,2.6,16.1,900.0,646.75,498.97
2018,3,23,12,45,988.0,93.0,2.7,16.2,889.5,696.55,539.55
2018,3,23,13,0,985.0,92.0,2.8,16.3,879.0,743.51,577.1
2018,3,23,13,15,981.0,91.0,2.9,16.25,861.0,786.74,611.55
2018,3,23,13,30,977.0,90.0,3.0,16.2,843.0,826.7,641.84
2018,3,23,13,45,970.5,89.0,3.05,16.15,817.0,861.27,667.17
2018,3,23,14,0,964.0,88.0,3.1,16.1,791.0,892.13,689.97
2018,3,23,14,15,955.0,86.5,3.1,15.95,757.5,916.51,708.31
2018,3,23,14,30,946.0,85.0,3.1,15.8,724.0,936.88,724.04
2018,3,23,14,45,933.5,83.0,3.15,15.65,684.0,949.46,734.96
2018,3,23,15,0,921.0,81.0,3.2,15.5,644.0,957.86,743.26
2018,3,23,15,15,904.5,79.0,3.2,15.5,598.5,958.39,745.51
2018,3,23,15,30,888.0,77.0,3.2,15.5,553.0,954.83,745.14
2018,3,23,15,45,774.5,93.0,3.25,14.9,480.5,887.91,701.82
2018,3,23,16,0,661.0,109.0,3.3,14.3,408.0,812.11,651.2
2018,3,23,16,15,520.0,116.0,3.15,13.8,334.0,677.53,553.18
2018,3,23,16,30,379.0,123.0,3.0,13.3,260.0,554.61,459.75
2018,3,23,16,45,286.5,111.0,2.85,12.8,205.0,430.59,361.84
2018,3,23,17,0,194.0,99.0,2.7,12.3,150.0,332.23,280.29
2018,3,23,17,15,147.0,79.0,2.45,11.5,112.5,265.07,223.37
2018,3,23,17,30,100.0,59.0,2.2,10.7,75.0,179.75,149.58
2018,3,23,17,45,84.5,39.5,1.95,9.95,49.5,160.33,128.11
2018,3,23,18,0,69.0,20.0,1.7,9.2,24.0,105.3,31.89
2018,3,23,18,15,34.5,10.0,1.7,8.95,12.0,36.35,0.0
2018,3,23,18,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,24,5,45,1.5,0.5,1.05,7.05,0.5,0.0,0.0
2018,3,24,6,0,3.0,1.0,1.0,7.3,1.0,0.0,0.0
2018,3,24,6,15,72.5,16.5,1.2,7.8,22.5,12.98,0.0
2018,3,24,6,30,142.0,32.0,1.4,8.3,44.0,24.0,12.84
2018,3,24,6,45,226.0,47.0,1.6,8.8,81.5,35.15,25.47
2018,3,24,7,0,310.0,62.0,1.8,9.3,119.0,46.22,36.03
2018,3,24,7,15,438.0,68.5,1.85,9.6,178.0,54.37,43.73
2018,3,24,7,30,566.0,75.0,1.9,9.9,237.0,59.74,48.67
2018,3,24,7,45,530.0,94.0,1.95,10.25,269.5,72.4,59.97
2018,3,24,8,0,494.0,113.0,2.0,10.6,302.0,81.37,67.77
2018,3,24,8,15,399.0,146.5,2.1,10.85,312.5,99.89,83.92
2018,3,24,8,30,304.0,180.0,2.2,11.1,323.0,120.28,101.48
2018,3,24,8,45,187.5,208.5,2.25,11.35,299.5,138.38,116.8
2018,3,24,9,0,71.0,237.0,2.3,11.6,276.0,156.89,132.29
2018,3,24,9,15,105.5,260.0,2.4,11.8,323.5,170.72,143.66
2018,3,24,9,30,140.0,283.0,2.5,12.0,371.0,175.89,147.57
2018,3,24,9,45,161.0,304.5,2.65,12.25,411.5,186.77,156.36
2018,3,24,10,0,182.0,326.0,2.8,12.5,452.0,197.27,164.78
2018,3,24,10,15,254.5,328.0,3.0,12.8,512.5,193.73,151.53
2018,3,24,10,30,327.0,330.0,3.2,13.1,573.0,227.83,168.93
2018,3,24,10,45,388.0,320.5,3.35,13.4,617.5,262.64,191.49
2018,3,24,11,0,449.0,311.0,3.5,13.7,662.0,298.07,218.02
2018,3,24,11,15,268.5,292.0,3.7,13.85,503.0,275.91,209.67
2018,3,24,11,30,88.0,273.0,3.9,14.0,344.0,228.58,178.69
2018,3,24,11,45,61.5,274.0,4.05,14.15,324.0,229.13,180.29
2018,3,24,12,0,35.0,275.0,4.2,14.3,304.0,224.75,177.37
2018,3,24,12,15,114.0,328.5,4.3,14.3,422.0,314.83,249.14
2018,3,24,12,30,193.0,382.0,4.4,14.3,540.0,413.64,327.15
2018,3,24,12,45,250.5,365.5,4.55,14.35,568.0,461.98,366.13
2018,3,24,13,0,308.0,349.0,4.7,14.4,596.0,509.07,404.53
2018,3,24,13,15,308.0,345.5,4.7,14.3,588.0,529.85,421.79
2018,3,24,13,30,308.0,342.0,4.7,14.2,580.0,549.47,438.14
2018,3,24,13,45,398.0,302.0,4.7,14.1,600.0,619.6,494.85
