Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,14,0,488.0,262.0,4.7,14.0,620.0,680.55,544.4
2018,3,24,14,15,662.5,193.0,4.65,13.8,656.0,794.14,634.7
2018,3,24,14,30,837.0,124.0,4.6,13.6,692.0,896.22,711.58
2018,3,24,14,45,857.0,109.5,4.55,13.4,663.0,923.51,732.38
2018,3,24,15,0,877.0,95.0,4.5,13.2,634.0,947.04,751.1
2018,3,24,15,15,808.0,104.0,4.5,13.2,572.5,910.9,726.67
2018,3,24,15,30,739.0,113.0,4.5,13.2,511.0,876.15,703.51
2018,3,24,15,45,576.5,127.0,4.25,12.7,420.0,746.69,608.57
2018,3,24,16,0,414.0,141.0,4.0,12.2,329.0,602.34,498.93
2018,3,24,16,15,502.5,115.5,3.75,11.8,317.0,661.0,548.03
2018,3,24,16,30,591.0,90.0,3.5,11.4,305.0,727.31,600.23
2018,3,24,16,45,450.0,90.5,3.25,11.0,239.0,582.05,487.29
2018,3,24,17,0,309.0,91.0,3.0,10.6,173.0,450.69,381.38
2018,3,24,17,15,245.0,75.0,2.65,9.9,131.0,348.38,296.43
2018,3,24,17,30,181.0,59.0,2.3,9.2,89.0,270.77,228.3
2018,3,24,17,45,143.5,40.5,1.9,8.55,59.0,213.61,174.08
2018,3,24,18,0,106.0,22.0,1.5,7.9,29.0,159.61,66.37
2018,3,24,18,15,53.0,11.0,1.5,7.6,14.5,52.48,0.0
2018,3,24,18,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,3,25,5,45,7.5,2.0,0.85,5.3,2.0,0.0,0.0
2018,3,25,6,0,15.0,4.0,0.8,5.5,4.0,0.0,0.0
2018,3,25,6,15,128.0,19.0,1.1,6.3,29.5,14.95,0.0
2018,3,25,6,30,241.0,34.0,1.4,7.1,55.0,25.82,15.12
2018,3,25,6,45,378.5,44.0,1.65,7.85,103.5,36.1,26.52
2018,3,25,7,0,516.0,54.0,1.9,8.6,152.0,44.4,34.55
2018,3,25,7,15,465.0,71.0,2.05,9.0,180.0,56.5,45.78
2018,3,25,7,30,414.0,88.0,2.2,9.4,208.0,64.65,53.2
2018,3,25,7,45,587.5,82.0,2.35,9.8,289.0,64.2,52.68
2018,3,25,8,0,761.0,76.0,2.5,10.2,370.0,67.05,55.03
2018,3,25,8,15,791.0,80.0,2.6,10.5,422.5,70.17,57.58
2018,3,25,8,30,821.0,84.0,2.7,10.8,475.0,73.25,60.06
2018,3,25,8,45,842.0,87.0,2.75,11.1,523.5,75.38,61.67
2018,3,25,9,0,863.0,90.0,2.8,11.4,572.0,77.47,63.23
2018,3,25,9,15,880.5,92.0,2.85,11.6,617.0,86.89,71.26
2018,3,25,9,30,898.0,94.0,2.9,11.8,662.0,88.72,72.59
2018,3,25,9,45,887.5,103.5,3.0,12.05,692.0,93.94,76.89
2018,3,25,10,0,877.0,113.0,3.1,12.3,722.0,89.76,73.02
2018,3,25,10,15,908.0,106.5,3.15,12.45,761.5,111.05,75.29
2018,3,25,10,30,939.0,100.0,3.2,12.6,801.0,170.17,98.95
2018,3,25,10,45,944.5,101.0,3.25,12.75,824.5,232.66,143.73
2018,3,25,11,0,950.0,102.0,3.3,12.9,848.0,295.28,196.9
2018,3,25,11,15,954.0,102.5,3.35,13.0,864.0,357.02,252.62
2018,3,25,11,30,958.0,103.0,3.4,13.1,880.0,418.23,308.4
2018,3,25,11,45,960.5,103.5,3.5,13.15,888.0,478.03,362.47
2018,3,25,12,0,963.0,104.0,3.6,13.2,896.0,536.63,414.35
2018,3,25,12,15,962.5,104.0,3.65,13.25,895.0,591.85,462.17
2018,3,25,12,30,962.0,104.0,3.7,13.3,894.0,645.04,507.1
2018,3,25,12,45,840.5,153.5,3.8,13.3,838.5,667.25,526.77
2018,3,25,13,0,719.0,203.0,3.9,13.3,783.0,677.59,536.2
2018,3,25,13,15,443.5,239.0,3.95,13.25,594.5,547.78,437.8
2018,3,25,13,30,168.0,275.0,4.0,13.2,406.0,371.28,298.4
2018,3,25,13,45,241.0,301.0,4.05,13.2,482.0,480.75,386.38
2018,3,25,14,0,314.0,327.0,4.1,13.2,558.0,583.28,466.67
2018,3,25,14,15,224.5,269.5,4.15,13.1,431.0,468.12,378.07
2018,3,25,14,30,135.0,212.0,4.2,13.0,304.0,324.46,264.77
2018,3,25,14,45,80.5,179.5,4.2,12.9,233.5,249.17,203.64
2018,3,25,15,0,26.0,147.0,4.2,12.8,163.0,153.12,123.65
2018,3,25,15,15,260.0,145.5,4.2,12.8,287.5,411.92,343.34
2018,3,25,15,30,494.0,144.0,4.2,12.8,412.0,667.47,548.42
2018,3,25,15,45,654.0,111.5,4.15,12.45,432.0,804.7,653.5
2018,3,25,16,0,814.0,79.0,4.1,12.1,452.0,919.34,740.39
2018,3,25,16,15,781.5,74.5,3.9,11.75,398.5,885.32,716.5
2018,3,25,16,30,749.0,70.0,3.7,11.4,345.0,847.87,690.61
2018,3,25,16,45,700.0,65.5,3.45,11.1,290.5,791.51,649.03
2018,3,25,17,0,651.0,61.0,3.2,10.8,236.0,741.61,610.64
2018,3,25,17,15,579.5,53.5,2.9,10.1,184.0,657.79,544.01
2018,3,25,17,30,508.0,46.0,2.6,9.4,132.0,573.98,473.43
2018,3,25,17,45,370.5,36.0,2.3,8.75,86.5,429.65,348.15
2018,3,25,18,0,233.0,26.0,2.0,8.1,41.0,274.24,137.38
2018,3,25,18,15,116.5,13.0,1.95,7.8,20.5,106.71,0.0
2018,3,25,18,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,26,5,45,20.5,3.5,2.8,6.8,3.0,0.0,0.0
2018,3,26,6,0,41.0,7.0,2.9,6.9,6.0,0.0,0.0
2018,3,26,6,15,191.0,20.5,3.1,7.3,35.5,16.13,0.0
2018,3,26,6,30,341.0,34.0,3.3,7.7,65.0,28.33,17.69
2018,3,26,6,45,459.5,42.0,3.45,8.15,114.0,34.85,25.43
2018,3,26,7,0,578.0,50.0,3.6,8.6,163.0,41.66,32.1
2018,3,26,7,15,647.5,55.5,3.75,9.15,218.0,46.28,36.51
2018,3,26,7,30,717.0,61.0,3.9,9.7,273.0,55.22,44.62
2018,3,26,7,45,763.0,64.5,4.05,10.3,329.0,58.45,47.39
2018,3,26,8,0,809.0,68.0,4.2,10.9,385.0,61.75,50.12
2018,3,26,8,15,838.5,71.0,4.25,11.4,438.5,64.43,52.24
2018,3,26,8,30,868.0,74.0,4.3,11.9,492.0,67.09,54.32
2018,3,26,8,45,889.5,76.0,4.4,12.45,542.0,76.28,62.12
2018,3,26,9,0,911.0,78.0,4.5,13.0,592.0,78.63,63.85
2018,3,26,9,15,926.0,80.0,4.55,13.4,636.5,80.71,65.37
2018,3,26,9,30,941.0,82.0,4.6,13.8,681.0,82.67,66.79
2018,3,26,9,45,953.0,83.0,4.65,14.2,720.0,83.83,67.53
2018,3,26,10,0,965.0,84.0,4.7,14.6,759.0,84.9,68.21
2018,3,26,10,15,970.5,86.5,4.7,14.85,790.0,106.2,67.45
2018,3,26,10,30,976.0,89.0,4.7,15.1,821.0,171.23,96.88
2018,3,26,10,45,978.5,91.5,4.7,15.4,844.5,236.14,144.0
2018,3,26,11,0,981.0,94.0,4.7,15.7,868.0,300.86,199.09
2018,3,26,11,15,982.5,95.0,4.7,15.85,883.0,363.84,255.94
2018,3,26,11,30,984.0,96.0,4.7,16.0,898.0,425.96,312.5
2018,3,26,11,45,984.0,96.5,4.7,16.2,904.5,485.99,366.52
2018,3,26,12,0,984.0,97.0,4.7,16.4,911.0,544.5,417.95
2018,3,26,12,15,984.5,96.5,4.7,16.5,910.0,600.71,466.3
2018,3,26,12,30,985.0,96.0,4.7,16.6,909.0,654.91,511.74
2018,3,26,12,45,983.5,95.0,4.65,16.7,899.0,705.2,552.82
2018,3,26,13,0,982.0,94.0,4.6,16.8,889.0,752.81,590.84
2018,3,26,13,15,978.0,92.5,4.55,16.8,870.5,795.28,624.44
2018,3,26,13,30,974.0,91.0,4.5,16.8,852.0,834.44,653.33
2018,3,26,13,45,968.5,89.5,4.4,16.85,826.0,868.95,677.84
2018,3,26,14,0,963.0,88.0,4.3,16.9,800.0,899.78,699.63
2018,3,26,14,15,953.0,87.0,4.25,16.8,766.5,923.5,717.42
2018,3,26,14,30,943.0,86.0,4.2,16.7,733.0,943.17,732.5
2018,3,26,14,45,929.0,84.5,4.15,16.6,692.0,954.58,741.95
2018,3,26,15,0,915.0,83.0,4.1,16.5,651.0,961.79,748.69
2018,3,26,15,15,898.5,81.0,4.1,16.5,605.5,961.91,750.69
2018,3,26,15,30,882.0,79.0,4.1,16.5,560.0,957.97,750.04
2018,3,26,15,45,856.0,77.0,3.9,16.1,509.0,952.39,748.3
2018,3,26,16,0,830.0,75.0,3.7,15.7,458.0,931.52,735.64
2018,3,26,16,15,793.5,72.0,3.25,15.15,403.5,895.41,710.65
2018,3,26,16,30,757.0,69.0,2.8,14.6,349.0,855.89,682.52
2018,3,26,16,45,707.5,64.5,2.4,14.05,294.0,798.9,640.84
2018,3,26,17,0,658.0,60.0,2.0,13.5,239.0,747.93,601.83
2018,3,26,17,15,581.5,54.0,1.85,12.55,186.5,661.3,536.22
2018,3,26,17,30,505.0,48.0,1.7,11.6,134.0,574.51,466.31
2018,3,26,17,45,377.0,38.0,1.5,10.7,89.5,437.93,350.78
2018,3,26,18,0,249.0,28.0,1.3,9.8,45.0,291.02,161.26
2018,3,26,18,15,130.5,15.0,1.3,9.5,23.5,120.04,0.0
2018,3,26,18,30,12.0,2.0,1.3,9.2,2.0,0.0,0.0
2018,3,26,18,45,6.0,1.0,1.3,8.95,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,27,5,45,19.0,3.0,1.25,8.9,3.0,0.0,0.0
2018,3,27,6,0,38.0,6.0,1.3,9.1,6.0,4.72,0.0
2018,3,27,6,15,177.5,20.5,1.25,9.6,36.0,16.98,0.0
2018,3,27,6,30,317.0,35.0,1.2,10.1,66.0,29.0,18.55
2018,3,27,6,45,429.5,44.5,1.2,10.6,114.0,36.65,26.89
2018,3,27,7,0,542.0,54.0,1.2,11.1,162.0,44.48,34.38
2018,3,27,7,15,611.5,60.0,1.25,11.85,216.0,49.3,38.88
2018,3,27,7,30,681.0,66.0,1.3,12.6,270.0,54.24,43.25
2018,3,27,7,45,728.0,69.5,1.4,13.3,325.0,61.81,49.82
2018,3,27,8,0,775.0,73.0,1.5,14.0,380.0,64.93,52.3
2018,3,27,8,15,805.0,76.5,1.6,14.65,433.0,67.79,54.5
2018,3,27,8,30,835.0,80.0,1.7,15.3,486.0,70.61,56.64
2018,3,27,8,45,856.5,82.5,1.8,15.95,535.0,72.53,57.96
2018,3,27,9,0,878.0,85.0,1.9,16.6,584.0,82.3,66.06
2018,3,27,9,15,896.0,86.5,2.0,17.0,629.0,84.01,67.21
2018,3,27,9,30,914.0,88.0,2.1,17.4,674.0,85.61,68.29
2018,3,27,9,45,928.0,88.0,2.15,17.8,712.5,86.12,68.45
2018,3,27,10,0,942.0,88.0,2.2,18.2,751.0,86.57,68.57
2018,3,27,10,15,948.5,90.0,2.3,18.5,782.0,110.72,68.3
2018,3,27,10,30,955.0,92.0,2.4,18.8,813.0,174.24,97.73
2018,3,27,10,45,959.0,93.5,2.5,19.15,836.0,237.53,143.21
2018,3,27,11,0,963.0,95.0,2.6,19.5,859.0,300.76,195.98
2018,3,27,11,15,964.5,96.5,2.65,19.7,874.0,362.97,250.7
2018,3,27,11,30,966.0,98.0,2.7,19.9,889.0,424.37,304.93
2018,3,27,11,45,965.0,99.5,2.7,20.15,895.5,483.68,356.47
2018,3,27,12,0,964.0,101.0,2.7,20.4,902.0,541.43,405.32
2018,3,27,12,15,963.5,101.0,2.7,20.55,900.5,596.49,450.81
2018,3,27,12,30,963.0,101.0,2.7,20.7,899.0,649.52,493.38
2018,3,27,12,45,946.0,107.5,2.7,20.85,884.5,695.41,529.46
2018,3,27,13,0,929.0,114.0,2.7,21.0,870.0,737.61,561.87
2018,3,27,13,15,900.0,123.5,2.7,21.05,843.0,770.04,586.68
2018,3,27,13,30,871.0,133.0,2.7,21.1,816.0,807.0,613.83
2018,3,27,13,45,876.0,125.0,2.7,21.1,794.0,841.83,638.63
2018,3,27,14,0,881.0,117.0,2.7,21.1,772.0,863.41,654.08
2018,3,27,14,15,878.0,111.5,2.65,21.05,740.5,886.95,670.85
2018,3,27,14,30,875.0,106.0,2.6,21.0,709.0,906.78,685.15
2018,3,27,14,45,840.5,107.5,2.6,20.9,660.5,913.13,691.0
2018,3,27,15,0,806.0,109.0,2.6,20.8,612.0,903.76,686.44
2018,3,27,15,15,792.0,102.5,2.6,20.8,567.5,900.1,685.82
2018,3,27,15,30,778.0,96.0,2.6,20.8,523.0,892.43,682.52
2018,3,27,15,45,788.5,85.0,2.4,20.35,484.0,899.09,688.76
2018,3,27,16,0,799.0,74.0,2.2,19.9,445.0,901.79,692.05
2018,3,27,16,15,772.5,70.5,1.9,19.25,395.0,874.62,674.01
2018,3,27,16,30,746.0,67.0,1.6,18.6,345.0,844.14,653.27
2018,3,27,16,45,684.0,64.0,1.3,17.95,288.5,777.07,605.77
2018,3,27,17,0,622.0,61.0,1.0,17.3,232.0,716.33,561.14
2018,3,27,17,15,529.0,54.5,1.05,16.5,178.0,613.98,487.68
2018,3,27,17,30,436.0,48.0,1.1,15.7,124.0,512.45,409.87
2018,3,27,17,45,315.0,37.5,1.15,14.95,82.5,383.19,303.85
2018,3,27,18,0,194.0,27.0,1.2,14.2,41.0,250.05,147.85
2018,3,27,18,15,106.0,15.0,1.2,13.95,21.5,99.85,0.0
2018,3,27,18,30,18.0,3.0,1.2,13.7,2.0,0.0,0.0
2018,3,27,18,45,9.0,1.5,1.2,13.5,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,28,5,45,21.0,4.0,0.5,11.5,4.0,0.0,0.0
2018,3,28,6,0,42.0,8.0,0.5,11.7,8.0,6.29,0.0
2018,3,28,6,15,181.5,21.0,0.55,12.45,37.5,17.34,0.0
2018,3,28,6,30,321.0,34.0,0.6,13.2,67.0,28.06,17.88
2018,3,28,6,45,437.5,42.5,0.65,13.95,115.5,35.0,25.15
2018,3,28,7,0,554.0,51.0,0.7,14.7,164.0,42.16,31.88
2018,3,28,7,15,605.5,58.5,0.85,15.35,215.5,48.06,37.24
2018,3,28,7,30,657.0,66.0,1.0,16.0,267.0,53.89,42.35
2018,3,28,7,45,631.0,82.5,1.1,16.7,304.5,64.94,51.87
2018,3,28,8,0,605.0,99.0,1.2,17.4,342.0,75.28,60.58
2018,3,28,8,15,569.5,123.5,1.4,18.1,376.0,90.34,73.21
2018,3,28,8,30,534.0,148.0,1.6,18.8,410.0,102.03,82.75
2018,3,28,8,45,592.0,148.5,1.75,19.5,465.5,103.7,83.65
2018,3,28,9,0,650.0,149.0,1.9,20.2,521.0,103.19,82.74
2018,3,28,9,15,776.0,117.0,1.95,20.6,594.5,92.14,73.06
2018,3,28,9,30,902.0,85.0,2.0,21.0,668.0,83.49,65.48
2018,3,28,9,45,917.5,84.5,2.1,21.45,706.5,83.74,65.43
2018,3,28,10,0,933.0,84.0,2.2,21.9,745.0,83.96,65.35
2018,3,28,10,15,941.0,85.5,2.2,22.25,776.0,111.2,65.87
2018,3,28,10,30,949.0,87.0,2.2,22.6,807.0,174.01,95.68
2018,3,28,10,45,954.5,88.0,2.25,22.95,830.5,236.73,140.61
2018,3,28,11,0,960.0,89.0,2.3,23.3,854.0,299.55,192.42
2018,3,28,11,15,963.5,89.0,2.3,23.55,869.5,360.96,245.56
2018,3,28,11,30,967.0,89.0,2.3,23.8,885.0,421.71,298.2
2018,3,28,11,45,968.5,89.5,2.3,24.05,892.0,481.09,348.76
2018,3,28,12,0,970.0,90.0,2.3,24.3,899.0,539.12,396.83
2018,3,28,12,15,970.5,90.0,2.25,24.4,898.5,594.64,441.58
2018,3,28,12,30,971.0,90.0,2.2,24.5,898.0,648.21,483.44
2018,3,28,12,45,969.0,89.5,2.2,24.65,888.5,697.58,521.23
2018,3,28,13,0,967.0,89.0,2.2,24.8,879.0,744.29,556.13
2018,3,28,13,15,963.0,88.0,2.25,24.8,861.0,786.22,587.64
2018,3,28,13,30,959.0,87.0,2.3,24.8,843.0,824.91,614.55
2018,3,28,13,45,952.5,86.5,2.3,24.8,817.5,858.74,637.72
2018,3,28,14,0,946.0,86.0,2.3,24.8,792.0,888.92,658.49
2018,3,28,14,15,937.5,84.5,2.35,24.65,759.0,912.59,675.87
2018,3,28,14,30,929.0,83.0,2.4,24.5,726.0,932.31,690.86
2018,3,28,14,45,917.0,81.5,2.4,24.4,686.5,944.87,700.73
2018,3,28,15,0,905.0,80.0,2.4,24.3,647.0,953.36,708.17
2018,3,28,15,15,889.5,77.5,2.4,24.3,602.0,953.29,709.9
2018,3,28,15,30,874.0,75.0,2.4,24.3,557.0,949.19,709.19
2018,3,28,15,45,852.0,72.5,2.25,23.75,507.5,934.9,701.86
2018,3,28,16,0,830.0,70.0,2.1,23.2,458.0,928.34,699.76
2018,3,28,16,15,800.0,67.0,1.85,22.45,405.5,898.27,680.95
2018,3,28,16,30,770.0,64.0,1.6,21.7,353.0,864.87,659.45
2018,3,28,16,45,725.5,59.5,1.35,20.95,299.0,812.46,623.82
2018,3,28,17,0,681.0,55.0,1.1,20.2,245.0,757.68,584.94
2018,3,28,17,15,588.5,51.0,1.1,19.3,190.0,665.27,519.89
2018,3,28,17,30,496.0,47.0,1.1,18.4,135.0,566.72,445.82
2018,3,28,17,45,350.5,36.5,1.1,17.45,88.0,414.28,324.75
2018,3,28,18,0,205.0,26.0,1.1,16.5,41.0,258.72,161.22
2018,3,28,18,15,113.0,14.5,1.15,16.35,21.5,105.4,0.0
2018,3,28,18,30,21.0,3.0,1.2,16.2,2.0,0.0,0.0
2018,3,28,18,45,10.5,1.5,1.2,16.0,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.55,14.75,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,3,29,5,45,26.0,4.5,0.5,15.05,4.5,0.0,0.0
2018,3,29,6,0,52.0,9.0,0.5,15.2,9.0,7.08,0.0
2018,3,29,6,15,193.0,22.5,0.5,15.8,40.5,18.58,0.0
2018,3,29,6,30,334.0,36.0,0.5,16.4,72.0,29.73,19.26
2018,3,29,6,45,461.0,42.5,0.55,17.0,122.0,35.1,24.96
2018,3,29,7,0,588.0,49.0,0.6,17.6,172.0,40.87,30.38
2018,3,29,7,15,599.0,60.5,0.75,18.2,216.5,49.46,38.04
2018,3,29,7,30,610.0,72.0,0.9,18.8,261.0,57.64,45.13
2018,3,29,7,45,604.5,87.5,1.05,19.35,303.5,68.06,54.0
2018,3,29,8,0,599.0,103.0,1.2,19.9,346.0,77.88,62.18
2018,3,29,8,15,695.5,95.0,1.35,20.5,413.0,72.99,57.62
2018,3,29,8,30,792.0,87.0,1.5,21.1,480.0,74.57,58.64
2018,3,29,8,45,840.0,82.5,1.65,21.7,535.5,72.08,56.18
2018,3,29,9,0,888.0,78.0,1.8,22.3,591.0,78.23,61.06
2018,3,29,9,15,904.0,79.5,1.8,22.7,635.0,79.95,62.22
2018,3,29,9,30,920.0,81.0,1.8,23.1,679.0,81.57,63.3
2018,3,29,9,45,932.0,82.0,1.85,23.5,717.5,82.68,63.96
2018,3,29,10,0,944.0,83.0,1.9,23.9,756.0,83.71,64.57
2018,3,29,10,15,951.5,84.0,1.95,24.25,786.5,114.48,65.89
2018,3,29,10,30,959.0,85.0,2.0,24.6,817.0,177.52,96.65
2018,3,29,10,45,963.5,86.5,2.0,24.9,840.5,240.91,142.29
2018,3,29,11,0,968.0,88.0,2.0,25.2,864.0,304.31,194.32
2018,3,29,11,15,971.0,89.0,2.05,25.45,879.5,366.67,247.78
2018,3,29,11,30,974.0,90.0,2.1,25.7,895.0,428.35,300.65
2018,3,29,11,45,975.0,90.5,2.15,25.9,902.0,487.89,350.96
2018,3,29,12,0,976.0,91.0,2.2,26.1,909.0,546.02,398.8
2018,3,29,12,15,973.5,92.5,2.25,26.2,907.5,601.43,443.37
2018,3,29,12,30,971.0,94.0,2.3,26.3,906.0,654.66,485.04
2018,3,29,12,45,966.0,95.0,2.35,26.4,895.5,703.48,522.48
2018,3,29,13,0,961.0,96.0,2.4,26.5,885.0,749.44,557.02
2018,3,29,13,15,957.0,95.5,2.4,26.45,867.0,791.74,588.36
2018,3,29,13,30,953.0,95.0,2.4,26.4,849.0,830.84,615.27
2018,3,29,13,45,947.5,93.5,2.45,26.4,823.5,864.43,638.53
2018,3,29,14,0,942.0,92.0,2.5,26.4,798.0,894.39,659.49
2018,3,29,14,15,933.5,90.5,2.5,26.25,765.0,918.05,676.37
2018,3,29,14,30,925.0,89.0,2.5,26.1,732.0,937.77,690.85
2018,3,29,14,45,907.5,88.0,2.5,26.0,690.0,945.85,697.72
2018,3,29,15,0,890.0,87.0,2.5,25.9,648.0,949.69,702.1
2018,3,29,15,15,873.0,84.0,2.5,25.9,602.0,947.5,702.45
2018,3,29,15,30,856.0,81.0,2.5,25.9,556.0,941.26,700.33
2018,3,29,15,45,842.0,77.5,2.35,25.25,509.5,945.02,705.42
2018,3,29,16,0,828.0,74.0,2.2,24.6,463.0,933.47,700.18
2018,3,29,16,15,786.5,71.0,1.95,23.85,406.5,892.03,673.96
2018,3,29,16,30,745.0,68.0,1.7,23.1,350.0,847.32,645.05
2018,3,29,16,45,713.0,62.5,1.5,22.3,299.0,805.66,617.82
2018,3,29,17,0,681.0,57.0,1.3,21.5,248.0,761.4,587.14
2018,3,29,17,15,614.5,51.0,1.25,20.55,196.0,690.41,537.03
2018,3,29,17,30,548.0,45.0,1.2,19.6,144.0,612.34,477.93
2018,3,29,17,45,432.5,36.0,1.15,18.6,98.0,487.26,378.22
2018,3,29,18,0,317.0,27.0,1.1,17.6,52.0,359.18,232.25
2018,3,29,18,15,169.5,15.0,1.1,17.3,27.0,152.99,0.0
2018,3,29,18,30,22.0,3.0,1.1,17.0,2.0,0.0,0.0
2018,3,29,18,45,11.0,1.5,1.1,16.75,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.4,15.95,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.3,15.65,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.3,15.55,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.35,15.25,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.4,15.15,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,3,30,5,45,17.0,4.5,0.45,15.4,4.5,0.0,0.0
2018,3,30,6,0,34.0,9.0,0.5,15.5,9.0,7.08,0.0
2018,3,30,6,15,137.5,25.0,0.45,16.2,38.5,18.88,1.8
2018,3,30,6,30,241.0,41.0,0.4,16.9,68.0,30.93,20.45
2018,3,30,6,45,352.5,50.5,0.4,17.6,114.0,38.5,27.91
2018,3,30,7,0,464.0,60.0,0.4,18.3,160.0,48.33,36.85
2018,3,30,7,15,495.5,73.0,0.4,18.85,206.0,57.79,45.22
2018,3,30,7,30,527.0,86.0,0.4,19.4,252.0,66.89,53.04
2018,3,30,7,45,539.5,100.0,0.35,20.0,296.5,76.06,60.69
2018,3,30,8,0,552.0,114.0,0.3,20.6,341.0,84.76,67.76
2018,3,30,8,15,605.5,119.5,0.4,21.3,398.0,87.85,69.96
2018,3,30,8,30,659.0,125.0,0.5,22.0,455.0,91.0,72.18
2018,3,30,8,45,668.5,133.5,0.6,22.7,496.0,95.1,75.18
2018,3,30,9,0,678.0,142.0,0.7,23.4,537.0,98.95,77.93
2018,3,30,9,15,643.0,166.0,0.75,23.85,562.5,110.97,87.5
2018,3,30,9,30,608.0,190.0,0.8,24.3,588.0,122.28,96.36
2018,3,30,9,45,622.5,198.5,0.8,24.75,626.0,124.99,98.14
2018,3,30,10,0,637.0,207.0,0.8,25.2,664.0,127.6,99.87
2018,3,30,10,15,650.5,213.5,0.85,25.45,697.0,156.17,102.59
2018,3,30,10,30,664.0,220.0,0.9,25.7,730.0,209.21,130.93
2018,3,30,10,45,616.5,251.0,0.9,25.95,735.0,267.75,174.92
2018,3,30,11,0,569.0,282.0,0.9,26.2,740.0,321.96,219.01
2018,3,30,11,15,524.5,304.5,0.95,26.4,733.0,365.81,255.97
2018,3,30,11,30,480.0,327.0,1.0,26.6,726.0,405.01,288.83
2018,3,30,11,45,651.5,251.5,1.1,26.75,797.5,465.57,333.77
2018,3,30,12,0,823.0,176.0,1.2,26.9,869.0,540.04,389.66
2018,3,30,12,15,883.0,146.0,1.25,26.95,888.5,600.27,435.8
2018,3,30,12,30,943.0,116.0,1.3,27.0,908.0,659.04,480.42
2018,3,30,12,45,927.5,121.0,1.4,27.05,893.0,703.6,514.32
2018,3,30,13,0,912.0,126.0,1.5,27.1,878.0,744.6,545.1
2018,3,30,13,15,873.5,140.5,1.55,27.1,848.5,782.16,572.02
2018,3,30,13,30,835.0,155.0,1.6,27.1,819.0,807.52,590.49
2018,3,30,13,45,845.0,143.5,1.65,27.05,797.5,842.44,615.32
2018,3,30,14,0,855.0,132.0,1.7,27.0,776.0,874.3,637.34
2018,3,30,14,15,839.5,128.5,1.65,27.0,738.0,888.95,647.02
2018,3,30,14,30,824.0,125.0,1.6,27.0,700.0,899.31,654.2
2018,3,30,14,45,836.0,111.5,1.6,26.95,667.5,919.88,668.92
2018,3,30,15,0,848.0,98.0,1.6,26.9,635.0,936.53,681.15
2018,3,30,15,15,820.0,98.5,1.6,26.9,588.0,927.82,677.1
2018,3,30,15,30,792.0,99.0,1.6,26.9,541.0,914.84,670.7
2018,3,30,15,45,627.5,126.5,1.45,26.6,457.0,804.06,598.46
2018,3,30,16,0,463.0,154.0,1.3,26.3,373.0,671.17,509.1
2018,3,30,16,15,465.5,134.5,1.15,25.55,333.0,654.77,501.08
2018,3,30,16,30,468.0,115.0,1.0,24.8,293.0,635.35,488.98
2018,3,30,16,45,388.5,105.5,0.85,24.1,238.5,547.36,426.79
2018,3,30,17,0,309.0,96.0,0.7,23.4,184.0,459.53,362.03
2018,3,30,17,15,292.0,78.5,0.75,22.5,147.5,420.15,333.84
2018,3,30,17,30,275.0,61.0,0.8,21.6,111.0,379.82,301.98
2018,3,30,17,45,210.0,45.0,0.9,20.7,76.0,298.85,234.65
2018,3,30,18,0,145.0,29.0,1.0,19.8,41.0,216.28,144.33
2018,3,30,18,15,80.5,15.5,1.0,19.35,21.5,79.34,0.0
2018,3,30,18,30,16.0,2.0,1.0,18.9,2.0,0.0,0.0
2018,3,30,18,45,8.0,1.0,1.05,18.45,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.5,16.95,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,16.9,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.3,16.55,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.3,16.45,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.25,16.55,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,3,31,5,45,0.0,2.5,0.2,16.8,2.5,0.0,0.0
2018,3,31,6,0,0.0,5.0,0.2,16.9,5.0,3.93,0.0
2018,3,31,6,15,3.5,21.5,0.2,17.35,22.0,16.17,2.91
2018,3,31,6,30,7.0,38.0,0.2,17.8,39.0,28.24,18.29
2018,3,31,6,45,28.5,60.0,0.25,18.3,66.0,43.63,32.35
2018,3,31,7,0,50.0,82.0,0.3,18.8,93.0,58.79,45.89
2018,3,31,7,15,161.0,100.0,0.35,19.25,149.0,71.56,57.08
2018,3,31,7,30,272.0,118.0,0.4,19.7,205.0,83.21,67.02
2018,3,31,7,45,330.0,132.0,0.45,20.15,256.0,92.87,75.01
2018,3,31,8,0,388.0,146.0,0.5,20.6,307.0,99.66,80.42
2018,3,31,8,15,458.5,151.5,0.4,21.25,365.5,103.28,82.93
2018,3,31,8,30,529.0,157.0,0.3,21.9,424.0,106.97,85.45
2018,3,31,8,45,692.5,128.5,0.2,22.6,513.0,92.23,72.6
2018,3,31,9,0,856.0,100.0,0.1,23.3,602.0,83.55,64.95
2018,3,31,9,15,870.0,102.5,0.3,23.7,645.0,84.8,65.8
2018,3,31,9,30,884.0,105.0,0.5,24.1,688.0,86.01,66.55
2018,3,31,9,45,894.0,107.5,0.65,24.55,725.0,96.24,74.72
2018,3,31,10,0,904.0,110.0,0.8,25.0,762.0,97.66,75.59
2018,3,31,10,15,887.5,122.0,0.9,25.1,784.0,138.51,82.49
2018,3,31,10,30,871.0,134.0,1.0,25.2,806.0,194.64,111.71
2018,3,31,10,45,848.5,149.5,1.1,25.35,820.0,258.65,159.55
2018,3,31,11,0,826.0,165.0,1.2,25.5,834.0,320.09,210.26
2018,3,31,11,15,718.5,220.5,1.3,25.55,810.0,374.22,259.06
2018,3,31,11,30,611.0,276.0,1.4,25.6,786.0,421.83,301.21
2018,3,31,11,45,499.0,325.0,1.5,25.6,743.5,452.55,329.06
2018,3,31,12,0,387.0,374.0,1.6,25.6,701.0,470.35,345.6
2018,3,31,12,15,379.5,376.5,1.7,25.5,697.0,499.86,369.29
2018,3,31,12,30,372.0,379.0,1.8,25.4,693.0,527.96,391.43
2018,3,31,12,45,370.5,373.5,1.95,25.3,683.0,552.03,410.73
2018,3,31,13,0,369.0,368.0,2.1,25.2,673.0,574.59,428.79
2018,3,31,13,15,447.5,329.5,2.15,25.0,692.0,636.77,475.56
2018,3,31,13,30,526.0,291.0,2.2,24.8,711.0,693.46,518.23
2018,3,31,13,45,453.5,307.0,2.25,24.55,661.0,678.42,508.25
2018,3,31,14,0,381.0,323.0,2.3,24.3,611.0,641.49,483.34
2018,3,31,14,15,334.5,319.5,2.3,24.05,564.5,618.27,468.02
2018,3,31,14,30,288.0,316.0,2.3,23.8,518.0,591.06,449.46
2018,3,31,14,45,217.0,305.5,2.25,23.55,453.0,508.78,390.34
2018,3,31,15,0,146.0,295.0,2.2,23.3,388.0,443.1,341.86
2018,3,31,15,15,174.5,268.5,2.2,23.3,372.0,451.28,350.54
2018,3,31,15,30,203.0,242.0,2.2,23.3,356.0,458.37,358.14
2018,3,31,15,45,236.5,218.0,2.05,22.55,339.5,495.33,388.46
2018,3,31,16,0,270.0,194.0,1.9,21.8,323.0,507.39,400.5
2018,3,31,16,15,223.5,174.5,1.75,21.1,273.0,444.78,354.21
2018,3,31,16,30,177.0,155.0,1.6,20.4,223.0,358.71,289.25
2018,3,31,16,45,179.5,133.0,1.5,19.7,193.0,338.73,275.69
2018,3,31,17,0,182.0,111.0,1.4,19.0,163.0,337.91,275.85
2018,3,31,17,15,154.0,90.0,1.3,18.2,127.5,267.1,219.22
2018,3,31,17,30,126.0,69.0,1.2,17.4,92.0,216.45,176.85
2018,3,31,17,45,91.5,49.0,1.15,16.6,63.0,161.35,128.84
2018,3,31,18,0,57.0,29.0,1.1,15.8,34.0,103.07,70.11
2018,3,31,18,15,31.0,15.5,1.1,15.4,18.0,38.09,0.0
2018,3,31,18,30,5.0,2.0,1.1,15.0,2.0,0.0,0.0
2018,3,31,18,45,2.5,1.0,1.1,14.65,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,1,5,45,38.5,6.5,1.45,10.5,7.5,0.0,0.0
2018,4,1,6,0,77.0,13.0,1.5,10.9,15.0,10.23,0.0
2018,4,1,6,15,221.5,27.0,1.65,11.55,50.5,22.29,8.5
2018,4,1,6,30,366.0,41.0,1.8,12.2,86.0,33.84,23.67
2018,4,1,6,45,372.0,48.0,1.95,12.8,113.0,38.71,28.74
2018,4,1,7,0,378.0,55.0,2.1,13.4,140.0,43.42,33.25
2018,4,1,7,15,194.0,81.5,2.05,14.05,125.5,59.21,47.39
2018,4,1,7,30,10.0,108.0,2.0,14.7,111.0,78.78,64.58
2018,4,1,7,45,86.0,138.5,1.95,15.35,174.0,97.61,80.77
2018,4,1,8,0,162.0,169.0,1.9,16.0,237.0,114.71,95.12
2018,4,1,8,15,405.0,149.5,1.9,16.75,348.5,100.89,82.59
2018,4,1,8,30,648.0,130.0,1.9,17.5,460.0,93.73,75.93
2018,4,1,8,45,754.5,112.5,1.85,18.2,532.0,83.37,66.61
2018,4,1,9,0,861.0,95.0,1.8,18.9,604.0,80.3,63.6
2018,4,1,9,15,877.5,97.0,1.85,19.6,648.0,89.92,71.4
2018,4,1,9,30,894.0,99.0,1.9,20.3,692.0,91.56,72.38
2018,4,1,9,45,907.5,99.0,2.0,20.95,729.5,91.87,72.29
2018,4,1,10,0,921.0,99.0,2.1,21.6,767.0,92.13,72.17
2018,4,1,10,15,928.5,100.5,2.2,22.05,797.5,132.98,76.93
2018,4,1,10,30,936.0,102.0,2.3,22.5,828.0,195.2,110.91
2018,4,1,10,45,942.0,102.5,2.4,23.0,851.0,257.13,157.19
2018,4,1,11,0,948.0,103.0,2.5,23.5,874.0,319.21,208.99
2018,4,1,11,15,951.0,104.0,2.6,23.65,889.0,380.59,262.33
2018,4,1,11,30,954.0,105.0,2.7,23.8,904.0,441.32,314.99
2018,4,1,11,45,955.0,105.5,2.85,24.0,911.0,499.94,365.11
2018,4,1,12,0,956.0,106.0,3.0,24.2,918.0,557.19,412.91
2018,4,1,12,15,955.5,106.0,3.15,24.2,916.5,611.63,457.69
2018,4,1,12,30,955.0,106.0,3.3,24.2,915.0,664.06,499.88
2018,4,1,12,45,952.5,106.0,3.45,24.15,905.0,712.96,538.68
2018,4,1,13,0,950.0,106.0,3.6,24.1,895.0,759.23,574.84
2018,4,1,13,15,945.0,105.5,3.7,23.9,876.5,800.38,606.96
2018,4,1,13,30,940.0,105.0,3.8,23.7,858.0,838.29,634.71
2018,4,1,13,45,933.0,104.0,3.95,23.55,832.0,870.73,658.78
2018,4,1,14,0,926.0,103.0,4.1,23.4,806.0,899.52,680.49
2018,4,1,14,15,916.5,102.0,4.2,23.05,773.0,922.39,698.61
2018,4,1,14,30,907.0,101.0,4.3,22.7,740.0,941.37,714.31
2018,4,1,14,45,894.5,98.5,4.35,22.35,700.0,952.02,724.26
2018,4,1,15,0,882.0,96.0,4.4,22.0,660.0,958.59,731.68
2018,4,1,15,15,865.0,93.5,4.4,22.0,614.5,968.72,740.55
2018,4,1,15,30,848.0,91.0,4.4,22.0,569.0,963.07,738.66
2018,4,1,15,45,824.5,88.0,4.4,20.95,519.0,946.43,732.28
2018,4,1,16,0,801.0,85.0,4.4,19.9,469.0,925.88,723.14
2018,4,1,16,15,768.0,81.5,4.25,19.25,416.0,891.68,702.08
2018,4,1,16,30,735.0,78.0,4.1,18.6,363.0,854.05,678.06
2018,4,1,16,45,687.0,73.5,3.95,17.9,308.5,805.92,645.5
2018,4,1,17,0,639.0,69.0,3.8,17.2,254.0,748.55,604.46
2018,4,1,17,15,566.0,61.5,3.5,16.35,200.5,662.03,538.54
2018,4,1,17,30,493.0,54.0,3.2,15.5,147.0,575.3,468.78
2018,4,1,17,45,374.0,44.0,2.85,14.65,101.5,444.91,360.03
2018,4,1,18,0,255.0,34.0,2.5,13.8,56.0,325.35,236.85
2018,4,1,18,15,138.5,19.5,2.4,13.3,30.5,131.18,0.0
2018,4,1,18,30,22.0,5.0,2.3,12.8,5.0,0.0,0.0
2018,4,1,18,45,11.0,2.5,2.2,12.35,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,2,5,45,3.0,4.0,2.8,11.1,4.0,0.0,0.0
2018,4,2,6,0,6.0,8.0,2.8,11.2,8.0,6.29,0.0
2018,4,2,6,15,3.0,23.0,2.9,11.5,23.0,17.37,6.52
2018,4,2,6,30,0.0,38.0,3.0,11.8,38.0,28.43,19.12
2018,4,2,6,45,1.5,58.0,3.05,12.1,58.5,42.75,32.45
2018,4,2,7,0,3.0,78.0,3.1,12.4,79.0,56.97,45.51
2018,4,2,7,15,67.5,100.5,3.15,12.75,122.5,72.09,59.12
2018,4,2,7,30,132.0,123.0,3.2,13.1,166.0,86.24,71.61
2018,4,2,7,45,263.0,134.5,3.25,13.5,239.5,93.34,77.6
2018,4,2,8,0,394.0,146.0,3.3,13.9,313.0,99.55,82.7
2018,4,2,8,15,328.0,156.5,3.3,14.35,307.5,107.41,89.13
2018,4,2,8,30,262.0,167.0,3.3,14.8,302.0,111.74,92.41
2018,4,2,8,45,201.0,214.0,3.3,15.25,323.0,142.35,118.26
2018,4,2,9,0,140.0,261.0,3.3,15.7,344.0,164.99,136.9
2018,4,2,9,15,192.5,282.0,3.25,16.15,405.5,176.91,146.28
2018,4,2,9,30,245.0,303.0,3.2,16.6,467.0,178.71,147.14
2018,4,2,9,45,274.0,317.0,3.15,17.1,509.5,184.81,151.6
2018,4,2,10,0,303.0,331.0,3.1,17.6,552.0,190.72,155.88
2018,4,2,10,15,363.5,326.0,3.2,18.05,601.5,212.71,155.77
2018,4,2,10,30,424.0,321.0,3.3,18.5,651.0,241.08,169.78
2018,4,2,10,45,414.5,337.0,3.35,19.0,667.5,284.24,202.99
2018,4,2,11,0,405.0,353.0,3.4,19.5,684.0,333.39,242.9
2018,4,2,11,15,510.0,315.0,3.5,19.8,739.5,373.53,273.6
2018,4,2,11,30,615.0,277.0,3.6,20.1,795.0,428.23,317.04
2018,4,2,11,45,780.5,189.5,3.75,20.4,852.0,485.4,362.97
2018,4,2,12,0,946.0,102.0,3.9,20.7,909.0,552.31,417.45
2018,4,2,12,15,944.5,102.5,3.95,20.8,907.0,605.88,462.01
2018,4,2,12,30,943.0,103.0,4.0,20.9,905.0,657.36,503.85
2018,4,2,12,45,939.5,103.0,4.1,21.0,894.5,704.85,541.87
2018,4,2,13,0,936.0,103.0,4.2,21.1,884.0,749.64,577.1
2018,4,2,13,15,932.0,102.5,4.25,21.05,866.5,790.73,609.12
2018,4,2,13,30,928.0,102.0,4.3,21.0,849.0,828.7,636.74
2018,4,2,13,45,921.5,101.0,4.35,20.95,823.0,860.89,660.31
2018,4,2,14,0,915.0,100.0,4.4,20.9,797.0,889.51,681.46
2018,4,2,14,15,905.0,99.5,4.35,20.75,764.5,911.92,698.23
2018,4,2,14,30,895.0,99.0,4.3,20.6,732.0,930.49,712.48
2018,4,2,14,45,881.0,97.5,4.25,20.4,692.0,940.39,721.02
2018,4,2,15,0,867.0,96.0,4.2,20.2,652.0,946.27,727.02
2018,4,2,15,15,850.5,93.5,4.2,20.2,607.5,956.57,736.06
2018,4,2,15,30,834.0,91.0,4.2,20.2,563.0,951.13,734.26
2018,4,2,15,45,810.0,88.0,4.05,19.55,513.5,933.77,725.3
2018,4,2,16,0,786.0,85.0,3.9,18.9,464.0,912.57,713.65
2018,4,2,16,15,752.0,82.5,3.7,18.4,412.0,878.51,691.91
2018,4,2,16,30,718.0,80.0,3.5,17.9,360.0,848.49,672.69
2018,4,2,16,45,670.0,75.0,3.35,17.35,306.0,792.51,634.01
2018,4,2,17,0,622.0,70.0,3.2,16.8,252.0,734.5,592.32
2018,4,2,17,15,541.0,62.5,2.9,15.95,197.5,640.54,520.9
2018,4,2,17,30,460.0,55.0,2.6,15.1,143.0,546.74,445.96
2018,4,2,17,45,351.5,44.0,2.3,14.25,99.0,425.48,344.93
2018,4,2,18,0,243.0,33.0,2.0,13.4,55.0,313.05,232.17
2018,4,2,18,15,133.5,19.0,2.0,13.05,30.0,126.75,0.0
2018,4,2,18,30,24.0,5.0,2.0,12.7,5.0,0.0,0.0
2018,4,2,18,45,12.0,2.5,2.05,12.3,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,3,5,45,39.0,8.0,0.95,9.7,9.0,0.0,0.0
2018,4,3,6,0,78.0,16.0,0.9,10.1,18.0,12.59,0.0
2018,4,3,6,15,205.5,31.5,1.05,10.8,54.5,23.86,12.26
2018,4,3,6,30,333.0,47.0,1.2,11.5,91.0,35.75,25.67
2018,4,3,6,45,429.0,57.0,1.35,12.2,140.5,46.27,35.64
2018,4,3,7,0,525.0,67.0,1.5,12.9,190.0,54.08,42.89
2018,4,3,7,15,590.5,73.5,1.45,13.5,244.5,58.91,47.23
2018,4,3,7,30,656.0,80.0,1.4,14.1,299.0,63.81,51.45
2018,4,3,7,45,703.5,83.0,1.35,14.75,354.0,65.99,53.13
2018,4,3,8,0,751.0,86.0,1.3,15.4,409.0,73.94,59.78
2018,4,3,8,15,783.0,88.5,1.25,16.15,461.5,75.73,60.94
2018,4,3,8,30,815.0,91.0,1.2,16.9,514.0,77.57,62.12
2018,4,3,8,45,841.0,92.5,1.15,17.6,564.0,78.6,62.62
2018,4,3,9,0,867.0,94.0,1.1,18.3,614.0,79.66,63.15
2018,4,3,9,15,882.5,96.5,1.05,19.0,658.0,89.78,71.36
2018,4,3,9,30,898.0,99.0,1.0,19.7,702.0,91.67,72.53
2018,4,3,9,45,910.5,100.0,1.0,20.35,740.0,92.49,72.86
2018,4,3,10,0,923.0,101.0,1.0,21.0,778.0,93.23,73.13
2018,4,3,10,15,930.5,102.5,1.0,21.55,808.5,141.06,80.52
2018,4,3,10,30,938.0,104.0,1.0,22.1,839.0,203.39,116.14
2018,4,3,10,45,943.0,105.5,1.0,22.65,862.0,265.81,163.11
2018,4,3,11,0,948.0,107.0,1.0,23.2,885.0,328.31,214.65
2018,4,3,11,15,951.0,108.0,1.0,23.45,900.0,389.67,266.72
2018,4,3,11,30,954.0,109.0,1.0,23.7,915.0,450.38,317.67
2018,4,3,11,45,955.5,108.5,1.05,23.9,921.5,508.49,365.74
2018,4,3,12,0,957.0,108.0,1.1,24.1,928.0,565.22,411.36
2018,4,3,12,15,951.5,111.0,1.1,24.2,925.0,619.19,453.33
2018,4,3,12,30,946.0,114.0,1.1,24.3,922.0,670.79,492.22
2018,4,3,12,45,937.0,117.5,1.1,24.4,910.0,717.98,526.87
2018,4,3,13,0,928.0,121.0,1.1,24.5,898.0,762.14,558.52
2018,4,3,13,15,923.5,119.5,1.15,24.45,879.0,802.14,587.73
2018,4,3,13,30,919.0,118.0,1.2,24.4,860.0,838.94,613.05
2018,4,3,13,45,912.5,116.5,1.25,24.4,834.0,870.77,634.74
2018,4,3,14,0,906.0,115.0,1.3,24.4,808.0,899.01,654.23
2018,4,3,14,15,896.0,113.0,1.35,24.2,774.5,920.01,669.71
2018,4,3,14,30,886.0,111.0,1.4,24.0,741.0,937.08,682.94
2018,4,3,14,45,872.0,109.0,1.5,23.85,700.5,958.48,699.78
2018,4,3,15,0,858.0,107.0,1.6,23.7,660.0,964.15,706.64
2018,4,3,15,15,840.5,104.0,1.6,23.7,614.5,961.18,706.48
