Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,16,0,766.0,97.0,2.4,26.1,507.0,927.68,690.9
2018,4,23,16,15,743.0,93.0,2.45,25.35,458.0,900.94,677.75
2018,4,23,16,30,720.0,89.0,2.5,24.6,409.0,878.35,667.23
2018,4,23,16,45,677.5,83.5,2.55,23.9,354.0,824.94,634.6
2018,4,23,17,0,635.0,78.0,2.6,23.2,299.0,769.6,599.39
2018,4,23,17,15,581.0,70.0,2.45,22.05,246.0,698.32,550.55
2018,4,23,17,30,527.0,62.0,2.3,20.9,193.0,626.65,498.76
2018,4,23,17,45,445.0,54.0,2.2,19.75,146.0,529.43,424.4
2018,4,23,18,0,363.0,46.0,2.1,18.6,99.0,433.99,346.82
2018,4,23,18,15,240.5,32.5,2.0,17.8,62.0,302.2,228.84
2018,4,23,18,30,118.0,19.0,1.9,17.0,25.0,153.0,0.0
2018,4,23,18,45,59.0,9.5,1.8,16.25,12.5,53.91,0.0
2018,4,23,19,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.35,12.4,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,4,24,5,15,4.0,3.0,0.25,12.95,3.0,0.0,0.0
2018,4,24,5,30,8.0,6.0,0.2,13.5,6.0,4.72,0.0
2018,4,24,5,45,32.5,18.5,0.15,14.05,22.0,14.41,3.86
2018,4,24,6,0,57.0,31.0,0.1,14.6,38.0,23.88,15.0
2018,4,24,6,15,141.5,47.0,0.15,15.2,76.0,35.24,25.53
2018,4,24,6,30,226.0,63.0,0.2,15.8,114.0,46.08,35.36
2018,4,24,6,45,175.5,90.0,0.25,16.35,136.0,64.38,51.53
2018,4,24,7,0,125.0,117.0,0.3,16.9,158.0,82.57,67.23
2018,4,24,7,15,233.5,133.5,0.35,17.6,226.0,92.26,75.22
2018,4,24,7,30,342.0,150.0,0.4,18.3,294.0,103.92,84.75
2018,4,24,7,45,517.0,134.5,0.4,19.0,384.5,93.98,75.72
2018,4,24,8,0,692.0,119.0,0.4,19.7,475.0,87.24,69.55
2018,4,24,8,15,748.5,115.0,0.5,20.4,534.5,84.61,66.93
2018,4,24,8,30,805.0,111.0,0.6,21.1,594.0,89.23,70.42
2018,4,24,8,45,819.0,116.0,0.7,21.75,640.0,91.67,72.05
2018,4,24,9,0,833.0,121.0,0.8,22.4,686.0,93.92,73.54
2018,4,24,9,15,849.0,122.5,0.9,22.9,728.0,93.97,73.25
2018,4,24,9,30,865.0,124.0,1.0,23.4,770.0,93.99,72.97
2018,4,24,9,45,878.5,123.5,1.1,23.9,805.5,102.82,79.94
2018,4,24,10,0,892.0,123.0,1.2,24.4,841.0,152.21,87.62
2018,4,24,10,15,900.5,123.0,1.25,24.8,869.5,210.43,121.28
2018,4,24,10,30,909.0,123.0,1.3,25.2,898.0,269.49,165.47
2018,4,24,10,45,916.5,122.5,1.3,25.65,919.5,328.6,213.86
2018,4,24,11,0,924.0,122.0,1.3,26.1,941.0,387.99,263.49
2018,4,24,11,15,928.5,121.0,1.35,26.35,954.5,445.96,312.03
2018,4,24,11,30,933.0,120.0,1.4,26.6,968.0,503.38,359.04
2018,4,24,11,45,937.0,118.0,1.4,26.85,973.5,559.1,403.21
2018,4,24,12,0,941.0,116.0,1.4,27.1,979.0,613.7,445.11
2018,4,24,12,15,942.0,114.5,1.4,27.25,976.0,665.49,483.87
2018,4,24,12,30,943.0,113.0,1.4,27.4,973.0,715.37,520.16
2018,4,24,12,45,942.5,111.0,1.45,27.55,962.0,761.64,553.52
2018,4,24,13,0,942.0,109.0,1.5,27.7,951.0,805.35,584.4
2018,4,24,13,15,938.0,108.0,1.55,27.7,932.0,844.42,610.38
2018,4,24,13,30,934.0,107.0,1.6,27.7,913.0,880.33,634.31
2018,4,24,13,45,917.0,111.5,1.7,27.65,883.0,906.99,653.04
2018,4,24,14,0,900.0,116.0,1.8,27.6,853.0,929.7,669.46
2018,4,24,14,15,861.5,128.5,1.85,27.45,811.0,949.6,683.96
2018,4,24,14,30,823.0,141.0,1.9,27.3,769.0,952.93,688.06
2018,4,24,14,45,826.0,129.0,2.0,27.1,732.0,965.75,699.32
2018,4,24,15,0,829.0,117.0,2.1,26.9,695.0,974.57,708.09
2018,4,24,15,15,829.0,108.0,2.1,26.9,654.5,979.83,713.14
2018,4,24,15,30,829.0,99.0,2.1,26.9,614.0,981.16,715.88
2018,4,24,15,45,814.5,94.5,2.2,26.25,567.0,969.48,713.32
2018,4,24,16,0,800.0,90.0,2.3,25.6,520.0,954.12,708.44
2018,4,24,16,15,733.0,93.0,2.35,24.95,457.0,891.29,671.03
2018,4,24,16,30,666.0,96.0,2.4,24.3,394.0,833.75,636.44
2018,4,24,16,45,640.5,87.0,2.4,23.65,344.0,793.12,612.08
2018,4,24,17,0,615.0,78.0,2.4,23.0,294.0,750.19,584.91
2018,4,24,17,15,481.5,79.0,2.3,21.85,230.5,614.04,488.22
2018,4,24,17,30,348.0,80.0,2.2,20.7,167.0,474.56,384.07
2018,4,24,17,45,286.5,65.0,2.05,19.6,125.5,393.48,320.02
2018,4,24,18,0,225.0,50.0,1.9,18.5,84.0,314.9,253.99
2018,4,24,18,15,158.0,34.5,1.85,17.7,54.0,234.72,178.86
2018,4,24,18,30,91.0,19.0,1.8,16.9,24.0,131.6,0.0
2018,4,24,18,45,45.5,9.5,1.75,16.1,12.0,43.29,0.0
2018,4,24,19,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,25,5,15,35.0,6.0,0.9,12.35,7.0,0.0,0.0
2018,4,25,5,30,70.0,12.0,1.0,12.7,14.0,9.44,0.0
2018,4,25,5,45,76.5,19.0,1.05,13.1,25.0,14.65,4.71
2018,4,25,6,0,83.0,26.0,1.1,13.5,36.0,19.99,11.71
2018,4,25,6,15,41.5,39.0,1.15,14.0,44.0,29.95,20.93
2018,4,25,6,30,0.0,52.0,1.2,14.5,52.0,39.64,29.79
2018,4,25,6,45,0.0,71.0,1.25,15.0,71.0,53.43,42.1
2018,4,25,7,0,0.0,90.0,1.3,15.5,90.0,67.05,54.04
2018,4,25,7,15,1.0,110.0,1.3,16.3,110.5,81.21,66.13
2018,4,25,7,30,2.0,130.0,1.3,17.1,131.0,95.23,77.84
2018,4,25,7,45,25.5,155.0,1.3,17.9,168.0,108.88,89.0
2018,4,25,8,0,49.0,180.0,1.3,18.7,205.0,124.78,101.86
2018,4,25,8,15,295.5,182.0,1.3,19.4,358.0,120.35,97.46
2018,4,25,8,30,542.0,184.0,1.3,20.1,511.0,119.79,96.42
2018,4,25,8,45,689.5,148.5,1.25,20.8,597.0,100.11,79.41
2018,4,25,9,0,837.0,113.0,1.2,21.5,683.0,89.0,69.73
2018,4,25,9,15,849.5,115.5,1.25,22.15,723.5,89.71,69.98
2018,4,25,9,30,862.0,118.0,1.3,22.8,764.0,100.12,78.25
2018,4,25,9,45,872.0,119.0,1.3,23.5,798.5,100.29,77.99
2018,4,25,10,0,882.0,120.0,1.3,24.2,833.0,152.21,87.22
2018,4,25,10,15,888.5,121.5,1.35,24.75,860.5,210.2,121.51
2018,4,25,10,30,895.0,123.0,1.4,25.3,888.0,268.83,165.72
2018,4,25,10,45,899.5,124.0,1.45,25.85,908.5,327.09,213.65
2018,4,25,11,0,904.0,125.0,1.5,26.4,929.0,385.33,262.53
2018,4,25,11,15,906.5,125.5,1.55,26.65,941.5,442.27,310.33
2018,4,25,11,30,909.0,126.0,1.6,26.9,954.0,498.56,356.51
2018,4,25,11,45,909.5,126.5,1.6,27.2,958.5,552.97,399.71
2018,4,25,12,0,910.0,127.0,1.6,27.5,963.0,606.09,440.52
2018,4,25,12,15,908.0,127.5,1.65,27.6,959.5,656.18,478.58
2018,4,25,12,30,906.0,128.0,1.7,27.7,956.0,704.28,514.26
2018,4,25,12,45,902.0,128.5,1.7,27.8,944.5,748.77,546.24
2018,4,25,13,0,898.0,129.0,1.7,27.9,933.0,790.67,575.73
2018,4,25,13,15,891.5,129.5,1.75,27.85,914.0,827.81,601.3
2018,4,25,13,30,885.0,130.0,1.8,27.8,895.0,861.83,624.32
2018,4,25,13,45,876.0,129.5,1.85,27.8,868.0,889.54,643.17
2018,4,25,14,0,867.0,129.0,1.9,27.8,841.0,913.69,659.86
2018,4,25,14,15,855.5,128.5,1.95,27.55,807.5,945.06,682.0
2018,4,25,14,30,844.0,128.0,2.0,27.3,774.0,960.09,693.75
2018,4,25,14,45,829.0,126.5,2.1,27.1,734.0,966.77,700.91
2018,4,25,15,0,814.0,125.0,2.2,26.9,694.0,969.44,705.75
2018,4,25,15,15,797.0,121.5,2.2,26.9,649.5,963.97,703.91
2018,4,25,15,30,780.0,118.0,2.2,26.9,605.0,954.58,699.76
2018,4,25,15,45,755.5,115.0,2.5,26.0,556.0,941.81,698.89
2018,4,25,16,0,731.0,112.0,2.8,25.1,507.0,918.73,690.72
2018,4,25,16,15,697.5,108.0,2.95,24.3,454.5,882.0,671.31
2018,4,25,16,30,664.0,104.0,3.1,23.5,402.0,842.36,649.25
2018,4,25,16,45,620.5,97.0,3.25,22.65,348.0,786.4,614.68
2018,4,25,17,0,577.0,90.0,3.4,21.8,294.0,728.55,577.17
2018,4,25,17,15,524.0,82.5,3.35,20.65,244.0,659.42,529.03
2018,4,25,17,30,471.0,75.0,3.3,19.5,194.0,589.44,477.58
2018,4,25,17,45,373.5,64.0,3.25,18.4,144.5,471.54,385.32
2018,4,25,18,0,276.0,53.0,3.2,17.3,95.0,364.91,297.34
2018,4,25,18,15,185.0,37.5,3.15,16.5,61.0,262.97,203.96
2018,4,25,18,30,94.0,22.0,3.1,15.7,27.0,128.11,0.0
2018,4,25,18,45,47.0,11.0,3.05,14.9,13.5,45.67,0.0
2018,4,25,19,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,26,5,15,28.5,6.0,1.35,10.1,7.0,0.0,0.0
2018,4,26,5,30,57.0,12.0,1.5,10.5,14.0,9.44,0.0
2018,4,26,5,45,153.0,27.0,1.6,10.95,44.0,20.44,9.64
2018,4,26,6,0,249.0,42.0,1.7,11.4,74.0,31.74,22.14
2018,4,26,6,15,272.5,47.0,1.7,11.95,97.0,35.52,26.09
2018,4,26,6,30,296.0,52.0,1.7,12.5,120.0,39.21,29.65
2018,4,26,6,45,148.0,64.5,1.7,13.05,98.5,47.59,37.22
2018,4,26,7,0,0.0,77.0,1.7,13.6,77.0,58.31,46.68
2018,4,26,7,15,0.0,84.5,1.65,14.3,84.5,64.09,51.55
2018,4,26,7,30,0.0,92.0,1.6,15.0,92.0,69.82,56.27
2018,4,26,7,45,0.0,109.0,1.6,15.7,109.0,82.07,66.58
2018,4,26,8,0,0.0,126.0,1.6,16.4,126.0,94.19,76.6
2018,4,26,8,15,1.0,141.0,1.55,17.15,141.5,104.87,85.22
2018,4,26,8,30,2.0,156.0,1.5,17.9,157.0,115.45,93.64
2018,4,26,8,45,9.5,195.0,1.5,18.65,201.5,141.65,115.02
2018,4,26,9,0,17.0,234.0,1.5,19.4,246.0,167.01,135.3
2018,4,26,9,15,53.5,287.5,1.55,20.0,327.5,186.79,150.8
2018,4,26,9,30,90.0,341.0,1.6,20.6,409.0,214.45,172.48
2018,4,26,9,45,316.5,304.0,1.65,21.2,558.0,175.51,140.25
2018,4,26,10,0,543.0,267.0,1.7,21.8,707.0,190.59,127.9
2018,4,26,10,15,722.5,193.0,1.85,22.25,799.5,213.32,132.02
2018,4,26,10,30,902.0,119.0,2.0,22.7,892.0,270.28,168.9
2018,4,26,10,45,907.5,119.0,2.15,23.15,912.5,328.48,217.88
2018,4,26,11,0,913.0,119.0,2.3,23.6,933.0,386.73,267.99
2018,4,26,11,15,916.0,120.0,2.4,23.85,946.5,444.48,317.53
2018,4,26,11,30,919.0,121.0,2.5,24.1,960.0,501.63,365.53
2018,4,26,11,45,920.5,120.5,2.65,24.35,965.0,556.21,410.53
2018,4,26,12,0,922.0,120.0,2.8,24.6,970.0,609.51,453.35
2018,4,26,12,15,921.5,120.5,2.85,24.7,967.5,660.84,493.5
2018,4,26,12,30,921.0,121.0,2.9,24.8,965.0,710.3,531.27
2018,4,26,12,45,919.5,120.0,3.0,24.95,954.0,755.75,565.54
2018,4,26,13,0,918.0,119.0,3.1,25.1,943.0,798.69,597.42
2018,4,26,13,15,914.5,117.5,3.15,25.05,924.5,836.9,624.21
2018,4,26,13,30,911.0,116.0,3.2,25.0,906.0,872.02,648.76
2018,4,26,13,45,906.0,114.5,3.25,24.95,880.0,902.62,670.3
2018,4,26,14,0,901.0,113.0,3.3,24.9,854.0,929.78,689.63
2018,4,26,14,15,893.0,111.5,3.4,24.65,821.5,950.64,705.79
2018,4,26,14,30,885.0,110.0,3.5,24.4,789.0,967.78,719.7
2018,4,26,14,45,874.0,107.5,3.55,24.15,749.5,977.2,728.34
2018,4,26,15,0,863.0,105.0,3.6,23.9,710.0,982.74,734.64
2018,4,26,15,15,848.0,102.5,3.6,23.9,665.5,993.65,743.74
2018,4,26,15,30,833.0,100.0,3.6,23.9,621.0,987.64,741.6
2018,4,26,15,45,814.0,96.5,3.75,22.9,572.5,972.55,737.46
2018,4,26,16,0,795.0,93.0,3.9,21.9,524.0,953.77,730.75
2018,4,26,16,15,768.0,89.0,3.9,21.2,472.0,922.77,713.6
2018,4,26,16,30,741.0,85.0,3.9,20.5,420.0,888.57,693.88
2018,4,26,16,45,703.0,81.0,3.95,19.75,366.5,847.74,669.17
2018,4,26,17,0,665.0,77.0,4.0,19.0,313.0,798.44,637.2
2018,4,26,17,15,598.5,72.0,3.85,18.15,258.0,718.49,580.09
2018,4,26,17,30,532.0,67.0,3.7,17.3,203.0,638.28,520.1
2018,4,26,17,45,440.0,58.0,3.6,16.4,153.0,530.02,434.98
2018,4,26,18,0,348.0,49.0,3.5,15.5,103.0,421.69,345.31
2018,4,26,18,15,247.0,36.0,3.35,14.85,67.0,312.35,246.11
2018,4,26,18,30,146.0,23.0,3.2,14.2,31.0,186.98,21.88
2018,4,26,18,45,73.0,11.5,3.05,13.55,15.5,66.55,0.0
2018,4,26,19,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,5,15,37.5,8.5,1.8,9.8,10.0,0.0,0.0
2018,4,27,5,30,75.0,17.0,1.9,10.1,20.0,13.38,0.0
2018,4,27,5,45,131.0,32.0,2.0,10.4,46.0,23.9,12.9
2018,4,27,6,0,187.0,47.0,2.1,10.7,72.0,34.93,25.07
2018,4,27,6,15,244.5,63.0,2.15,11.3,111.0,46.39,35.88
2018,4,27,6,30,302.0,79.0,2.2,11.9,150.0,57.63,46.23
2018,4,27,6,45,321.5,96.5,2.3,12.45,189.0,69.15,56.58
2018,4,27,7,0,341.0,114.0,2.4,13.0,228.0,80.22,66.27
2018,4,27,7,15,431.5,121.5,2.5,13.7,291.0,85.7,70.76
2018,4,27,7,30,522.0,129.0,2.6,14.4,354.0,91.28,75.24
2018,4,27,7,45,662.0,112.0,2.65,15.15,434.5,83.09,67.61
2018,4,27,8,0,802.0,95.0,2.7,15.9,515.0,79.99,64.47
2018,4,27,8,15,823.5,98.5,2.8,16.45,566.0,82.1,65.94
2018,4,27,8,30,845.0,102.0,2.9,17.0,617.0,84.13,67.32
2018,4,27,8,45,861.5,104.0,2.95,17.6,663.0,84.98,67.68
2018,4,27,9,0,878.0,106.0,3.0,18.2,709.0,94.97,75.82
2018,4,27,9,15,890.0,108.0,3.05,18.6,750.0,96.13,76.48
2018,4,27,9,30,902.0,110.0,3.1,19.0,791.0,97.14,77.04
2018,4,27,9,45,880.0,125.5,3.2,19.45,815.0,103.64,82.2
2018,4,27,10,0,858.0,141.0,3.3,19.9,839.0,157.24,92.31
2018,4,27,10,15,846.0,152.5,3.35,20.15,860.0,218.25,132.22
2018,4,27,10,30,834.0,164.0,3.4,20.4,881.0,278.16,180.08
2018,4,27,10,45,841.5,164.5,3.45,20.7,902.5,335.37,228.67
2018,4,27,11,0,849.0,165.0,3.5,21.0,924.0,393.13,278.69
2018,4,27,11,15,896.5,142.0,3.55,21.15,953.5,452.17,328.87
2018,4,27,11,30,944.0,119.0,3.6,21.3,983.0,513.36,380.29
2018,4,27,11,45,943.5,120.5,3.6,21.5,988.0,569.52,427.11
2018,4,27,12,0,943.0,122.0,3.6,21.7,993.0,624.27,471.45
2018,4,27,12,15,940.5,123.0,3.65,21.75,989.0,675.79,512.59
2018,4,27,12,30,938.0,124.0,3.7,21.8,985.0,725.24,551.18
2018,4,27,12,45,933.0,124.5,3.75,21.85,972.5,770.22,585.73
2018,4,27,13,0,928.0,125.0,3.8,21.9,960.0,812.44,617.66
2018,4,27,13,15,923.0,124.5,3.85,21.85,940.5,850.87,645.18
2018,4,27,13,30,918.0,124.0,3.9,21.8,921.0,886.12,670.3
2018,4,27,13,45,911.5,122.0,3.95,21.75,894.0,915.41,691.36
2018,4,27,14,0,905.0,120.0,4.0,21.7,867.0,941.09,710.07
2018,4,27,14,15,896.0,118.5,4.05,21.5,833.5,961.3,725.62
2018,4,27,14,30,887.0,117.0,4.1,21.3,800.0,977.72,738.8
2018,4,27,14,45,875.5,115.0,4.15,21.1,760.5,987.39,747.6
2018,4,27,15,0,864.0,113.0,4.2,20.9,721.0,1006.7,763.26
2018,4,27,15,15,848.5,110.0,4.2,20.9,675.5,1003.63,762.87
2018,4,27,15,30,833.0,107.0,4.2,20.9,630.0,996.57,760.1
2018,4,27,15,45,812.5,103.5,4.2,20.3,580.5,979.98,752.65
2018,4,27,16,0,792.0,100.0,4.2,19.7,531.0,959.66,742.67
2018,4,27,16,15,763.5,96.5,4.2,19.25,478.5,927.67,723.93
2018,4,27,16,30,735.0,93.0,4.2,18.8,426.0,900.23,708.19
2018,4,27,16,45,695.5,87.5,4.15,18.35,371.5,849.45,674.76
2018,4,27,17,0,656.0,82.0,4.1,17.9,317.0,796.57,638.83
2018,4,27,17,15,600.0,76.0,3.9,17.25,264.0,725.37,587.44
2018,4,27,17,30,544.0,70.0,3.7,16.6,211.0,653.42,533.14
2018,4,27,17,45,459.0,61.0,3.5,15.95,161.0,550.96,451.99
2018,4,27,18,0,374.0,52.0,3.3,15.3,111.0,450.08,368.02
2018,4,27,18,15,253.5,38.0,3.1,14.7,71.5,321.07,254.13
2018,4,27,18,30,133.0,24.0,2.9,14.1,32.0,179.26,43.22
2018,4,27,18,45,66.5,12.0,2.7,13.5,16.0,61.84,0.0
2018,4,27,19,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,28,5,15,44.5,9.5,2.3,11.05,11.0,0.0,0.0
2018,4,28,5,30,89.0,19.0,2.4,11.3,22.0,14.95,0.0
2018,4,28,5,45,208.0,33.5,2.55,11.5,57.5,25.34,14.46
2018,4,28,6,0,327.0,48.0,2.7,11.7,93.0,36.45,26.35
2018,4,28,6,15,418.0,58.5,2.85,12.15,141.5,47.29,36.58
2018,4,28,6,30,509.0,69.0,3.0,12.6,190.0,55.41,44.13
2018,4,28,6,45,571.5,75.0,3.15,13.0,243.0,59.74,48.06
2018,4,28,7,0,634.0,81.0,3.3,13.4,296.0,64.16,51.9
2018,4,28,7,15,677.0,86.0,3.35,13.9,350.0,67.6,54.72
2018,4,28,7,30,720.0,91.0,3.4,14.4,404.0,71.05,57.46
2018,4,28,7,45,752.0,94.0,3.45,14.9,457.0,78.96,64.08
2018,4,28,8,0,784.0,97.0,3.5,15.4,510.0,80.92,65.42
2018,4,28,8,15,805.0,100.5,3.5,15.85,560.0,82.94,66.82
2018,4,28,8,30,826.0,104.0,3.5,16.3,610.0,84.87,68.14
2018,4,28,8,45,842.5,107.0,3.5,16.7,656.5,86.26,69.02
2018,4,28,9,0,859.0,110.0,3.5,17.1,703.0,87.56,69.82
2018,4,28,9,15,872.5,111.5,3.45,17.5,744.0,97.44,77.93
2018,4,28,9,30,886.0,113.0,3.4,17.9,785.0,98.15,78.23
2018,4,28,9,45,847.0,132.0,3.4,18.25,797.5,98.17,77.98
2018,4,28,10,0,808.0,151.0,3.4,18.6,810.0,160.32,96.31
2018,4,28,10,15,757.5,183.5,3.45,18.85,818.0,217.23,135.75
2018,4,28,10,30,707.0,216.0,3.5,19.1,826.0,276.87,185.27
2018,4,28,10,45,798.0,178.5,3.55,19.4,882.0,333.81,230.36
2018,4,28,11,0,889.0,141.0,3.6,19.7,938.0,395.53,281.28
2018,4,28,11,15,651.5,256.5,3.65,19.85,845.0,428.62,316.99
2018,4,28,11,30,414.0,372.0,3.7,20.0,752.0,445.96,336.41
2018,4,28,11,45,533.5,318.5,3.75,20.15,810.5,506.29,383.73
2018,4,28,12,0,653.0,265.0,3.8,20.3,869.0,572.45,435.64
2018,4,28,12,15,773.5,204.5,3.85,20.35,918.0,641.64,490.04
2018,4,28,12,30,894.0,144.0,3.9,20.4,967.0,712.48,545.48
2018,4,28,12,45,910.5,134.5,4.0,20.45,964.0,763.48,584.87
2018,4,28,13,0,927.0,125.0,4.1,20.5,961.0,812.94,622.66
2018,4,28,13,15,882.5,143.5,4.2,20.45,926.5,835.87,639.65
2018,4,28,13,30,838.0,162.0,4.3,20.4,892.0,866.89,662.44
2018,4,28,13,45,757.5,189.5,4.4,20.35,834.5,866.25,663.12
2018,4,28,14,0,677.0,217.0,4.5,20.3,777.0,852.16,653.94
2018,4,28,14,15,789.0,163.5,4.55,20.1,791.0,921.18,705.37
2018,4,28,14,30,901.0,110.0,4.6,19.9,805.0,984.57,751.13
2018,4,28,14,45,891.5,107.5,4.7,19.7,766.0,995.63,761.25
2018,4,28,15,0,882.0,105.0,4.8,19.5,727.0,1002.82,769.28
2018,4,28,15,15,867.5,101.5,4.8,19.5,681.5,1000.03,769.16
2018,4,28,15,30,853.0,98.0,4.8,19.5,636.0,1006.49,775.75
2018,4,28,15,45,834.5,95.0,4.75,18.9,587.0,992.49,769.56
2018,4,28,16,0,816.0,92.0,4.7,18.3,538.0,974.76,760.93
2018,4,28,16,15,791.5,88.0,4.65,17.85,486.0,946.15,744.07
2018,4,28,16,30,767.0,84.0,4.6,17.4,434.0,914.27,724.66
2018,4,28,16,45,732.0,79.5,4.5,16.95,380.0,868.24,694.09
2018,4,28,17,0,697.0,75.0,4.4,16.5,326.0,827.53,666.61
2018,4,28,17,15,646.0,69.0,4.2,15.95,272.0,760.61,617.89
2018,4,28,17,30,595.0,63.0,4.0,15.4,218.0,692.97,566.75
2018,4,28,17,45,505.0,55.5,3.8,14.85,166.5,587.18,482.93
2018,4,28,18,0,415.0,48.0,3.6,14.3,115.0,483.61,396.66
2018,4,28,18,15,299.0,36.5,3.45,13.85,75.5,357.07,284.71
2018,4,28,18,30,183.0,25.0,3.3,13.4,36.0,223.53,78.12
2018,4,28,18,45,91.5,12.5,3.1,12.9,18.0,81.96,0.0
2018,4,28,19,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,29,5,15,0.0,3.0,2.45,10.65,3.0,2.36,0.0
2018,4,29,5,30,0.0,6.0,2.7,10.9,6.0,4.72,0.0
2018,4,29,5,45,0.0,14.0,2.9,11.2,14.0,10.64,2.98
2018,4,29,6,0,0.0,22.0,3.1,11.5,22.0,16.75,9.12
2018,4,29,6,15,0.0,35.0,3.25,11.85,35.0,26.72,18.31
2018,4,29,6,30,0.0,48.0,3.4,12.2,48.0,36.73,27.47
2018,4,29,6,45,0.0,69.5,3.5,12.6,69.5,52.61,41.77
2018,4,29,7,0,0.0,91.0,3.6,13.0,91.0,67.97,55.38
2018,4,29,7,15,0.5,105.0,3.65,13.35,105.0,78.17,64.2
2018,4,29,7,30,1.0,119.0,3.7,13.7,119.0,88.3,72.82
2018,4,29,7,45,9.0,144.5,3.7,14.05,149.0,106.01,87.94
2018,4,29,8,0,17.0,170.0,3.7,14.4,179.0,123.46,102.62
2018,4,29,8,15,31.5,181.5,3.75,14.75,200.0,126.33,104.59
2018,4,29,8,30,46.0,193.0,3.8,15.1,221.0,133.95,110.64
2018,4,29,8,45,29.5,163.0,3.85,15.4,181.5,115.85,94.72
2018,4,29,9,0,13.0,133.0,3.9,15.7,142.0,100.85,81.57
2018,4,29,9,15,22.0,193.0,3.95,15.9,209.5,133.9,109.42
2018,4,29,9,30,31.0,253.0,4.0,16.1,277.0,168.43,138.12
2018,4,29,9,45,59.0,297.0,4.05,16.3,344.5,193.34,158.47
2018,4,29,10,0,87.0,341.0,4.1,16.5,412.0,227.64,175.2
2018,4,29,10,15,57.0,308.5,4.15,16.65,355.5,215.79,166.05
2018,4,29,10,30,27.0,276.0,4.2,16.8,299.0,197.38,152.63
2018,4,29,10,45,43.5,310.0,4.3,17.0,348.5,228.46,176.55
2018,4,29,11,0,60.0,344.0,4.4,17.2,398.0,262.55,202.9
2018,4,29,11,15,54.0,339.5,4.45,17.25,388.5,265.67,205.78
2018,4,29,11,30,48.0,335.0,4.5,17.3,379.0,267.76,207.82
2018,4,29,11,45,61.0,360.0,4.55,17.35,416.5,299.46,232.72
2018,4,29,12,0,74.0,385.0,4.6,17.4,454.0,333.62,259.45
2018,4,29,12,15,100.0,383.0,4.65,17.45,475.5,361.85,281.83
2018,4,29,12,30,126.0,381.0,4.7,17.5,497.0,390.79,304.9
2018,4,29,12,45,123.0,384.0,4.7,17.55,496.0,405.24,316.33
2018,4,29,13,0,120.0,387.0,4.7,17.6,495.0,419.21,327.37
2018,4,29,13,15,114.5,384.5,4.65,17.7,486.0,425.98,332.72
2018,4,29,13,30,109.0,382.0,4.6,17.8,477.0,431.8,337.34
2018,4,29,13,45,110.5,359.0,4.6,17.85,453.0,423.82,332.0
2018,4,29,14,0,112.0,336.0,4.6,17.9,429.0,414.28,325.53
2018,4,29,14,15,77.0,283.5,4.55,17.85,346.0,320.99,253.51
2018,4,29,14,30,42.0,231.0,4.5,17.8,263.0,243.08,192.03
2018,4,29,14,45,51.5,233.0,4.45,17.75,270.5,258.15,204.95
2018,4,29,15,0,61.0,235.0,4.4,17.7,278.0,273.91,218.3
2018,4,29,15,15,70.5,232.5,4.4,17.7,279.5,285.7,228.59
2018,4,29,15,30,80.0,230.0,4.4,17.7,281.0,298.02,239.4
2018,4,29,15,45,160.0,229.5,4.4,17.35,321.0,408.75,330.65
2018,4,29,16,0,240.0,229.0,4.4,17.0,361.0,522.03,422.16
2018,4,29,16,15,221.5,208.5,4.35,16.65,321.0,460.52,375.85
2018,4,29,16,30,203.0,188.0,4.3,16.3,281.0,422.49,347.47
2018,4,29,16,45,250.5,159.0,4.3,16.0,259.5,460.91,381.27
2018,4,29,17,0,298.0,130.0,4.3,15.7,238.0,471.79,393.21
2018,4,29,17,15,330.0,106.0,4.1,15.25,207.5,494.87,413.14
2018,4,29,17,30,362.0,82.0,3.9,14.8,177.0,489.85,409.81
2018,4,29,17,45,368.0,67.0,3.75,14.4,145.0,470.15,392.17
2018,4,29,18,0,374.0,52.0,3.6,14.0,113.0,450.9,372.1
2018,4,29,18,15,265.5,39.0,3.45,13.6,74.5,331.75,266.36
2018,4,29,18,30,157.0,26.0,3.3,13.2,36.0,205.11,88.05
2018,4,29,18,45,78.5,13.0,3.15,12.8,18.0,72.12,0.0
2018,4,29,19,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,30,5,15,0.0,5.5,2.4,10.4,5.5,4.33,0.0
2018,4,30,5,30,0.0,11.0,2.4,10.6,11.0,8.37,0.0
2018,4,30,5,45,32.5,24.5,2.4,10.8,29.0,18.89,9.94
2018,4,30,6,0,65.0,38.0,2.4,11.0,47.0,29.02,20.02
2018,4,30,6,15,65.0,36.5,2.35,11.4,49.0,28.54,20.01
2018,4,30,6,30,65.0,35.0,2.3,11.8,51.0,26.43,18.27
2018,4,30,6,45,32.5,41.5,2.25,12.15,49.5,32.16,23.47
2018,4,30,7,0,0.0,48.0,2.2,12.5,48.0,36.7,27.49
2018,4,30,7,15,0.0,52.0,2.15,12.95,52.0,39.79,30.13
2018,4,30,7,30,0.0,56.0,2.1,13.4,56.0,42.89,32.72
2018,4,30,7,45,0.0,82.0,2.05,13.9,82.0,63.03,50.31
2018,4,30,8,0,0.0,108.0,2.0,14.4,108.0,81.93,66.52
2018,4,30,8,15,0.0,113.0,1.95,14.8,113.0,85.76,69.47
2018,4,30,8,30,0.0,118.0,1.9,15.2,118.0,89.54,72.39
2018,4,30,8,45,6.5,169.0,1.9,15.55,173.5,124.86,102.23
2018,4,30,9,0,13.0,220.0,1.9,15.9,229.0,158.49,130.09
2018,4,30,9,15,19.5,248.0,2.0,16.35,262.5,176.76,144.73
2018,4,30,9,30,26.0,276.0,2.1,16.8,296.0,180.56,147.31
2018,4,30,9,45,40.5,314.5,2.15,17.25,347.0,201.79,164.26
2018,4,30,10,0,55.0,353.0,2.2,17.7,398.0,230.94,177.26
2018,4,30,10,15,113.0,379.5,2.4,18.05,476.0,250.93,189.35
2018,4,30,10,30,171.0,406.0,2.6,18.4,554.0,292.74,219.02
2018,4,30,10,45,144.5,398.5,2.75,18.75,525.5,300.38,226.44
2018,4,30,11,0,118.0,391.0,2.9,19.1,497.0,304.13,230.85
2018,4,30,11,15,137.0,401.0,3.15,19.2,526.0,333.13,253.62
2018,4,30,11,30,156.0,411.0,3.4,19.3,555.0,364.75,278.44
2018,4,30,11,45,155.5,437.0,3.65,19.4,581.0,399.71,305.75
2018,4,30,12,0,155.0,463.0,3.9,19.5,607.0,435.87,333.67
2018,4,30,12,15,149.0,445.0,4.05,19.35,583.0,437.91,336.31
2018,4,30,12,30,143.0,427.0,4.2,19.2,559.0,437.76,337.32
2018,4,30,12,45,273.0,386.5,4.4,19.1,635.0,521.32,403.44
2018,4,30,13,0,403.0,346.0,4.6,19.0,711.0,618.64,479.27
2018,4,30,13,15,497.5,313.5,4.7,18.8,755.0,694.49,538.24
2018,4,30,13,30,592.0,281.0,4.8,18.6,799.0,776.01,601.07
2018,4,30,13,45,567.5,283.5,4.85,18.45,768.0,784.51,608.38
2018,4,30,14,0,543.0,286.0,4.9,18.3,737.0,791.67,614.99
2018,4,30,14,15,597.5,251.5,4.95,18.05,730.0,838.18,652.28
2018,4,30,14,30,652.0,217.0,5.0,17.8,723.0,880.14,686.26
2018,4,30,14,45,639.0,210.0,5.0,17.55,685.0,880.81,688.78
2018,4,30,15,0,626.0,203.0,5.0,17.3,647.0,877.8,688.99
2018,4,30,15,15,559.5,209.0,5.0,17.3,587.5,822.11,649.36
2018,4,30,15,30,493.0,215.0,5.0,17.3,528.0,772.48,613.6
2018,4,30,15,45,521.5,188.5,4.95,16.55,496.5,779.79,624.01
2018,4,30,16,0,550.0,162.0,4.9,15.8,465.0,783.49,630.77
2018,4,30,16,15,576.5,138.0,4.8,15.35,428.5,796.04,642.82
2018,4,30,16,30,603.0,114.0,4.7,14.9,392.0,794.3,644.13
2018,4,30,16,45,591.0,105.5,4.6,14.45,350.0,768.4,627.14
2018,4,30,17,0,579.0,97.0,4.5,14.0,308.0,739.92,607.75
2018,4,30,17,15,532.0,88.5,4.4,13.55,258.5,675.05,559.21
2018,4,30,17,30,485.0,80.0,4.3,13.1,209.0,609.13,507.94
2018,4,30,17,45,402.5,67.5,4.15,12.65,158.5,502.46,421.15
2018,4,30,18,0,320.0,55.0,4.0,12.2,108.0,405.26,338.49
2018,4,30,18,15,219.0,41.5,3.9,11.9,72.0,295.7,239.94
2018,4,30,18,30,118.0,28.0,3.8,11.6,36.0,163.88,80.94
2018,4,30,18,45,60.0,14.5,3.7,11.3,18.5,58.73,0.0
2018,4,30,19,0,2.0,1.0,3.6,11.0,1.0,0.0,0.0
2018,4,30,19,15,1.0,0.5,3.5,10.8,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,1,5,15,37.5,11.0,2.65,9.8,13.0,8.65,0.0
2018,5,1,5,30,75.0,22.0,2.7,10.0,26.0,16.4,0.0
2018,5,1,5,45,170.5,39.5,2.75,10.2,61.0,29.5,19.02
2018,5,1,6,0,266.0,57.0,2.8,10.4,96.0,42.41,31.94
2018,5,1,6,15,248.5,62.5,2.8,10.7,110.5,46.04,35.79
2018,5,1,6,30,231.0,68.0,2.8,11.0,125.0,49.39,39.05
2018,5,1,6,45,116.0,60.5,2.75,11.3,89.0,44.52,34.71
2018,5,1,7,0,1.0,53.0,2.7,11.6,53.0,40.57,31.07
2018,5,1,7,15,2.0,53.5,2.55,11.95,54.0,40.98,31.31
2018,5,1,7,30,3.0,54.0,2.4,12.3,55.0,41.41,31.54
2018,5,1,7,45,10.5,80.0,2.3,12.6,85.5,61.7,49.38
2018,5,1,8,0,18.0,106.0,2.2,12.9,116.0,78.63,64.01
2018,5,1,8,15,23.0,147.0,2.1,13.45,160.5,105.41,86.9
2018,5,1,8,30,28.0,188.0,2.0,14.0,205.0,130.63,108.05
2018,5,1,8,45,69.0,246.5,1.85,14.55,293.5,164.91,136.47
2018,5,1,9,0,110.0,305.0,1.7,15.1,382.0,185.75,153.1
2018,5,1,9,15,131.0,319.5,1.7,15.75,416.0,192.9,158.23
2018,5,1,9,30,152.0,334.0,1.7,16.4,450.0,199.78,163.15
2018,5,1,9,45,206.5,357.5,1.75,17.1,523.0,214.87,165.25
2018,5,1,10,0,261.0,381.0,1.8,17.8,596.0,236.98,174.11
2018,5,1,10,15,530.0,278.0,1.9,18.2,732.5,242.06,164.2
2018,5,1,10,30,799.0,175.0,2.0,18.6,869.0,284.39,187.15
2018,5,1,10,45,806.0,176.0,2.1,18.95,890.0,339.57,234.13
2018,5,1,11,0,813.0,177.0,2.2,19.3,911.0,395.29,282.17
2018,5,1,11,15,855.0,156.5,2.3,19.5,938.0,451.31,329.63
2018,5,1,11,30,897.0,136.0,2.4,19.7,965.0,509.58,378.32
2018,5,1,11,45,898.0,137.0,2.5,19.9,970.0,563.61,423.13
2018,5,1,12,0,899.0,138.0,2.6,20.1,975.0,616.49,465.84
2018,5,1,12,15,896.5,139.0,2.7,20.2,971.5,665.85,505.06
2018,5,1,12,30,894.0,140.0,2.8,20.3,968.0,713.25,541.93
2018,5,1,12,45,889.0,141.0,2.95,20.4,956.0,756.72,575.47
2018,5,1,13,0,884.0,142.0,3.1,20.5,944.0,797.58,606.61
2018,5,1,13,15,880.5,139.5,3.15,20.5,925.0,833.97,632.95
2018,5,1,13,30,877.0,137.0,3.2,20.5,906.0,867.32,656.6
2018,5,1,13,45,871.5,135.0,3.3,20.5,880.0,896.18,677.53
2018,5,1,14,0,866.0,133.0,3.4,20.5,854.0,921.65,696.26
2018,5,1,14,15,857.0,131.0,3.4,20.4,821.0,953.9,719.37
2018,5,1,14,30,848.0,129.0,3.4,20.3,788.0,969.36,731.12
2018,5,1,14,45,836.0,126.5,3.45,20.2,749.0,977.54,738.6
2018,5,1,15,0,824.0,124.0,3.5,20.1,710.0,981.81,743.68
2018,5,1,15,15,802.0,122.5,3.5,20.1,663.5,973.29,739.62
2018,5,1,15,30,780.0,121.0,3.5,20.1,617.0,960.8,733.09
2018,5,1,15,45,712.0,127.0,3.55,19.6,553.0,914.73,705.04
2018,5,1,16,0,644.0,133.0,3.6,19.1,489.0,857.69,668.88
2018,5,1,16,15,658.5,118.5,3.6,18.75,452.0,857.12,672.0
2018,5,1,16,30,673.0,104.0,3.6,18.4,415.0,852.91,672.13
2018,5,1,16,45,645.5,97.0,3.65,18.05,366.0,812.65,646.19
2018,5,1,17,0,618.0,90.0,3.7,17.7,317.0,770.1,617.94
2018,5,1,17,15,566.0,82.5,3.5,17.1,265.0,701.19,568.1
2018,5,1,17,30,514.0,75.0,3.3,16.5,213.0,631.52,515.64
2018,5,1,17,45,437.0,65.0,3.15,15.85,164.5,535.73,440.25
2018,5,1,18,0,360.0,55.0,3.0,15.2,116.0,440.57,361.62
2018,5,1,18,15,251.0,42.0,2.9,14.65,77.5,323.46,259.9
2018,5,1,18,30,142.0,29.0,2.8,14.1,39.0,200.73,109.41
2018,5,1,18,45,73.0,15.5,2.7,13.5,20.5,69.79,0.0
2018,5,1,19,0,4.0,2.0,2.6,12.9,2.0,0.0,0.0
2018,5,1,19,15,2.0,1.0,2.6,12.65,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,2,5,15,2.5,3.5,2.0,10.1,3.5,2.75,0.0
2018,5,2,5,30,5.0,7.0,2.0,10.3,7.0,5.49,0.0
2018,5,2,5,45,2.5,12.0,1.95,10.45,12.0,9.12,2.05
2018,5,2,6,0,0.0,17.0,1.9,10.6,17.0,12.91,5.85
2018,5,2,6,15,0.0,26.0,1.8,10.95,26.0,19.8,12.23
2018,5,2,6,30,0.0,35.0,1.7,11.3,35.0,26.7,18.58
2018,5,2,6,45,0.0,49.0,1.6,11.65,49.0,37.47,28.34
2018,5,2,7,0,0.0,63.0,1.5,12.0,63.0,48.29,37.98
2018,5,2,7,15,0.0,86.0,1.35,12.65,86.0,65.34,52.96
2018,5,2,7,30,0.0,109.0,1.2,13.3,109.0,81.72,67.05
2018,5,2,7,45,8.5,146.0,1.05,14.0,150.5,107.15,88.71
2018,5,2,8,0,17.0,183.0,0.9,14.7,192.0,131.8,109.19
2018,5,2,8,15,53.5,221.0,0.85,15.5,253.5,149.07,122.98
2018,5,2,8,30,90.0,259.0,0.8,16.3,315.0,170.98,140.41
2018,5,2,8,45,390.0,215.0,0.7,17.1,484.5,129.76,105.15
2018,5,2,9,0,690.0,171.0,0.6,17.9,654.0,109.74,87.93
2018,5,2,9,15,782.5,143.0,0.6,18.65,720.5,103.13,81.99
2018,5,2,9,30,875.0,115.0,0.6,19.4,787.0,98.64,77.86
2018,5,2,9,45,887.5,115.0,0.55,20.15,822.5,109.68,73.75
2018,5,2,10,0,900.0,115.0,0.5,20.9,858.0,166.81,94.46
2018,5,2,10,15,907.0,116.0,0.65,21.45,885.5,225.05,132.44
2018,5,2,10,30,914.0,117.0,0.8,22.0,913.0,283.95,178.65
2018,5,2,10,45,919.5,117.0,0.9,22.55,933.5,342.3,227.46
2018,5,2,11,0,925.0,117.0,1.0,23.1,954.0,400.69,276.82
2018,5,2,11,15,928.0,117.5,1.25,23.35,967.0,458.23,325.88
2018,5,2,11,30,931.0,118.0,1.5,23.6,980.0,515.12,373.48
2018,5,2,11,45,933.0,117.5,1.7,23.8,985.0,569.99,418.31
2018,5,2,12,0,935.0,117.0,1.9,24.0,990.0,623.64,461.09
2018,5,2,12,15,935.0,116.5,2.05,24.1,987.0,674.6,500.85
2018,5,2,12,30,935.0,116.0,2.2,24.2,984.0,723.66,538.36
2018,5,2,12,45,934.0,114.5,2.4,24.25,973.0,769.06,573.07
2018,5,2,13,0,933.0,113.0,2.6,24.3,962.0,811.93,605.1
2018,5,2,13,15,928.5,112.5,2.7,24.25,942.5,850.15,631.87
2018,5,2,13,30,924.0,112.0,2.8,24.2,923.0,885.24,656.58
2018,5,2,13,45,917.0,111.5,2.95,24.1,896.5,914.9,678.21
2018,5,2,14,0,910.0,111.0,3.1,24.0,870.0,941.03,697.66
2018,5,2,14,15,901.5,109.0,3.2,23.8,836.5,960.66,712.86
2018,5,2,14,30,893.0,107.0,3.3,23.6,803.0,976.5,725.78
2018,5,2,14,45,881.0,105.5,3.35,23.4,763.5,985.67,734.11
2018,5,2,15,0,869.0,104.0,3.4,23.2,724.0,990.99,740.13
2018,5,2,15,15,855.0,101.5,3.4,23.2,680.0,989.39,740.79
2018,5,2,15,30,841.0,99.0,3.4,23.2,636.0,997.31,748.09
2018,5,2,15,45,821.5,96.0,3.4,22.55,587.0,982.03,741.74
2018,5,2,16,0,802.0,93.0,3.4,21.9,538.0,963.09,733.12
2018,5,2,16,15,777.0,89.0,3.4,21.4,486.5,933.86,716.9
2018,5,2,16,30,752.0,85.0,3.4,20.9,435.0,901.43,698.23
2018,5,2,16,45,717.0,81.0,3.35,20.45,382.0,862.84,674.28
2018,5,2,17,0,682.0,77.0,3.3,20.0,329.0,816.1,643.7
2018,5,2,17,15,633.0,71.0,3.15,19.25,276.0,751.23,598.75
2018,5,2,17,30,584.0,65.0,3.0,18.5,223.0,685.63,551.16
2018,5,2,17,45,511.0,57.0,2.8,17.75,173.5,594.99,481.45
2018,5,2,18,0,438.0,49.0,2.6,17.0,124.0,505.94,409.16
2018,5,2,18,15,326.0,38.5,2.4,16.3,83.5,382.98,304.82
2018,5,2,18,30,214.0,28.0,2.2,15.6,43.0,259.47,152.87
2018,5,2,18,45,112.5,15.0,2.0,14.85,22.5,100.59,0.0
2018,5,2,19,0,11.0,2.0,1.8,14.1,2.0,0.0,0.0
2018,5,2,19,15,5.5,1.0,1.65,13.8,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,3,5,15,0.0,2.5,1.75,11.2,2.5,1.97,0.0
2018,5,3,5,30,0.0,5.0,1.8,11.4,5.0,3.78,0.0
2018,5,3,5,45,0.0,9.5,1.9,11.6,9.5,7.2,0.45
2018,5,3,6,0,0.0,14.0,2.0,11.8,14.0,10.62,3.78
2018,5,3,6,15,0.0,22.0,1.9,12.1,22.0,16.73,9.41
2018,5,3,6,30,0.0,30.0,1.8,12.4,30.0,22.86,15.03
2018,5,3,6,45,0.0,46.5,1.75,12.75,46.5,35.54,26.46
2018,5,3,7,0,0.0,63.0,1.7,13.1,63.0,48.29,37.79
2018,5,3,7,15,0.0,74.5,1.6,13.65,74.5,57.19,45.51
2018,5,3,7,30,0.0,86.0,1.5,14.2,86.0,65.79,52.82
2018,5,3,7,45,0.0,103.5,1.45,14.8,103.5,78.48,63.58
2018,5,3,8,0,0.0,121.0,1.4,15.4,121.0,91.01,74.03
2018,5,3,8,15,0.5,141.0,1.4,16.15,141.5,105.1,85.61
2018,5,3,8,30,1.0,161.0,1.4,16.9,162.0,119.0,96.86
2018,5,3,8,45,3.0,175.0,1.45,17.65,177.5,128.82,104.54
2018,5,3,9,0,5.0,189.0,1.5,18.4,193.0,138.56,112.07
2018,5,3,9,15,11.5,226.5,1.55,19.05,235.5,163.33,132.0
2018,5,3,9,30,18.0,264.0,1.6,19.7,278.0,187.36,150.98
2018,5,3,9,45,19.0,279.5,1.7,20.4,295.0,198.19,151.86
2018,5,3,10,0,20.0,295.0,1.8,21.1,312.0,211.6,161.06
2018,5,3,10,15,61.0,345.0,1.85,21.65,398.0,237.97,178.72
2018,5,3,10,30,102.0,395.0,1.9,22.2,484.0,284.65,211.91
2018,5,3,10,45,413.0,308.5,1.95,22.75,681.0,308.05,219.64
2018,5,3,11,0,724.0,222.0,2.0,23.3,878.0,392.25,277.75
2018,5,3,11,15,827.5,170.5,2.05,23.7,930.5,452.32,325.24
2018,5,3,11,30,931.0,119.0,2.1,24.1,983.0,517.24,376.65
2018,5,3,11,45,932.5,119.0,2.15,24.45,988.0,572.13,420.76
2018,5,3,12,0,934.0,119.0,2.2,24.8,993.0,625.77,462.63
2018,5,3,12,15,935.5,118.0,2.25,25.05,990.5,677.22,501.9
2018,5,3,12,30,937.0,117.0,2.3,25.3,988.0,726.89,538.85
2018,5,3,12,45,938.0,113.5,2.35,25.55,977.0,772.16,571.97
2018,5,3,13,0,939.0,110.0,2.4,25.8,966.0,814.92,602.15
2018,5,3,13,15,935.5,109.0,2.45,25.9,947.0,853.57,628.23
2018,5,3,13,30,932.0,108.0,2.5,26.0,928.0,889.11,652.2
2018,5,3,13,45,927.0,106.5,2.55,26.1,902.0,919.62,672.86
2018,5,3,14,0,922.0,105.0,2.6,26.2,876.0,946.65,691.33
2018,5,3,14,15,914.0,103.5,2.7,26.15,843.0,967.31,706.62
2018,5,3,14,30,906.0,102.0,2.8,26.1,810.0,984.2,719.67
