Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,13,45,875.0,131.0,3.1,25.4,896.0,901.59,666.38
2018,5,13,14,0,868.0,130.0,3.2,25.4,870.0,925.93,683.93
2018,5,13,14,15,858.0,128.5,3.3,25.2,837.0,943.54,697.68
2018,5,13,14,30,848.0,127.0,3.4,25.0,804.0,957.48,709.23
2018,5,13,14,45,835.5,125.5,3.45,24.8,765.5,979.62,726.11
2018,5,13,15,0,823.0,124.0,3.5,24.6,727.0,983.97,731.27
2018,5,13,15,15,808.0,121.0,3.5,24.6,683.5,980.35,730.51
2018,5,13,15,30,793.0,118.0,3.5,24.6,640.0,972.95,727.45
2018,5,13,15,45,771.5,115.0,3.55,23.95,592.0,955.27,719.76
2018,5,13,16,0,750.0,112.0,3.6,23.3,544.0,934.04,709.68
2018,5,13,16,15,722.0,108.0,3.55,22.85,493.0,909.57,696.13
2018,5,13,16,30,694.0,104.0,3.5,22.4,442.0,874.93,675.3
2018,5,13,16,45,658.5,99.0,3.5,21.95,390.5,828.88,646.27
2018,5,13,17,0,623.0,94.0,3.5,21.5,339.0,780.75,614.94
2018,5,13,17,15,575.5,86.5,3.4,20.85,287.5,716.09,570.26
2018,5,13,17,30,528.0,79.0,3.3,20.2,236.0,650.63,523.2
2018,5,13,17,45,461.0,70.5,3.25,19.5,188.0,565.55,458.92
2018,5,13,18,0,394.0,62.0,3.2,18.8,140.0,478.13,389.49
2018,5,13,18,15,278.0,49.0,3.0,18.1,96.0,352.14,285.57
2018,5,13,18,30,162.0,36.0,2.8,17.4,52.0,234.58,179.52
2018,5,13,18,45,91.5,21.5,2.65,16.7,29.5,120.92,0.0
2018,5,13,19,0,21.0,7.0,2.5,16.0,7.0,21.38,0.0
2018,5,13,19,15,10.5,3.5,2.45,15.6,3.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,1.65,12.0,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,1.6,12.0,1.0,0.79,0.0
2018,5,14,5,15,0.0,4.5,1.55,12.25,4.5,3.54,0.0
2018,5,14,5,30,0.0,8.0,1.5,12.5,8.0,6.06,0.0
2018,5,14,5,45,0.0,13.5,1.45,12.7,13.5,10.24,3.33
2018,5,14,6,0,0.0,19.0,1.4,12.9,19.0,14.44,7.26
2018,5,14,6,15,0.0,26.5,1.25,13.35,26.5,20.18,12.52
2018,5,14,6,30,0.0,34.0,1.1,13.8,34.0,25.93,17.73
2018,5,14,6,45,0.0,56.0,1.0,14.2,56.0,42.87,32.86
2018,5,14,7,0,0.0,78.0,0.9,14.6,78.0,59.56,47.51
2018,5,14,7,15,0.0,86.0,0.75,15.25,86.0,65.63,52.53
2018,5,14,7,30,0.0,94.0,0.6,15.9,94.0,71.65,57.43
2018,5,14,7,45,0.0,107.0,0.5,16.5,107.0,81.14,65.25
2018,5,14,8,0,0.0,120.0,0.4,17.1,120.0,90.55,72.87
2018,5,14,8,15,1.0,141.0,0.45,17.9,141.5,105.38,84.91
2018,5,14,8,30,2.0,162.0,0.5,18.7,163.0,119.98,96.57
2018,5,14,8,45,7.0,191.5,0.5,19.5,196.5,140.03,112.52
2018,5,14,9,0,12.0,221.0,0.5,20.3,230.0,159.65,127.82
2018,5,14,9,15,22.0,261.5,0.7,20.95,278.5,185.71,148.37
2018,5,14,9,30,32.0,302.0,0.9,21.6,327.0,194.29,154.66
2018,5,14,9,45,60.5,345.0,1.05,22.3,395.0,222.07,167.03
2018,5,14,10,0,89.0,388.0,1.2,23.0,463.0,257.1,190.61
2018,5,14,10,15,298.0,350.0,1.3,23.5,613.5,261.16,184.09
2018,5,14,10,30,507.0,312.0,1.4,24.0,764.0,307.27,211.63
2018,5,14,10,45,704.5,218.0,1.55,24.5,861.0,345.77,237.68
2018,5,14,11,0,902.0,124.0,1.7,25.0,958.0,412.12,287.45
2018,5,14,11,15,904.5,124.5,1.8,25.25,970.0,467.21,333.69
2018,5,14,11,30,907.0,125.0,1.9,25.5,982.0,521.68,378.36
2018,5,14,11,45,908.0,125.5,2.05,25.8,986.5,574.55,420.76
2018,5,14,12,0,909.0,126.0,2.2,26.1,991.0,626.27,461.16
2018,5,14,12,15,906.0,127.0,2.35,26.2,987.0,674.47,498.42
2018,5,14,12,30,903.0,128.0,2.5,26.3,983.0,720.71,533.5
2018,5,14,12,45,898.0,129.0,2.6,26.35,971.0,763.32,565.22
2018,5,14,13,0,893.0,130.0,2.7,26.4,959.0,803.34,594.45
2018,5,14,13,15,888.5,129.5,2.85,26.35,940.5,839.75,620.17
2018,5,14,13,30,884.0,129.0,3.0,26.3,922.0,873.18,643.94
2018,5,14,13,45,878.0,127.0,3.1,26.2,896.0,900.83,663.74
2018,5,14,14,0,872.0,125.0,3.2,26.1,870.0,925.07,681.43
2018,5,14,14,15,864.0,123.5,3.3,25.85,838.0,944.46,696.46
2018,5,14,14,30,856.0,122.0,3.4,25.6,806.0,960.27,709.34
2018,5,14,14,45,845.0,119.5,3.5,25.35,768.0,968.54,717.43
2018,5,14,15,0,834.0,117.0,3.6,25.1,730.0,987.14,732.66
2018,5,14,15,15,819.0,115.0,3.6,25.1,687.0,984.66,732.55
2018,5,14,15,30,804.0,113.0,3.6,25.1,644.0,978.43,730.27
2018,5,14,15,45,785.5,109.0,3.7,24.35,596.5,962.66,724.5
2018,5,14,16,0,767.0,105.0,3.8,23.6,549.0,943.35,716.34
2018,5,14,16,15,743.0,101.0,3.8,23.05,499.0,915.08,700.73
2018,5,14,16,30,719.0,97.0,3.8,22.5,449.0,891.05,687.93
2018,5,14,16,45,687.0,92.0,3.85,21.9,397.5,848.27,661.84
2018,5,14,17,0,655.0,87.0,3.9,21.3,346.0,803.34,633.47
2018,5,14,17,15,609.0,80.5,3.8,20.55,294.0,741.0,590.81
2018,5,14,17,30,563.0,74.0,3.7,19.8,242.0,677.82,545.77
2018,5,14,17,45,496.5,66.0,3.65,19.0,193.0,593.35,482.25
2018,5,14,18,0,430.0,58.0,3.6,18.2,144.0,510.03,416.22
2018,5,14,18,15,334.0,47.0,3.45,17.45,102.0,396.69,322.45
2018,5,14,18,30,238.0,36.0,3.3,16.7,60.0,296.99,230.77
2018,5,14,18,45,136.0,22.0,3.15,15.95,34.0,170.77,10.35
2018,5,14,19,0,34.0,8.0,3.0,15.2,8.0,32.01,0.0
2018,5,14,19,15,17.0,4.0,2.9,14.85,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.55,11.65,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.5,11.7,1.0,0.79,0.0
2018,5,15,5,15,0.0,6.0,1.5,12.0,6.0,4.72,0.0
2018,5,15,5,30,0.0,11.0,1.5,12.3,11.0,8.35,1.06
2018,5,15,5,45,0.0,19.0,1.5,12.6,19.0,14.45,7.04
2018,5,15,6,0,0.0,27.0,1.5,12.9,27.0,20.57,12.74
2018,5,15,6,15,0.0,34.5,1.4,13.3,34.5,26.32,18.04
2018,5,15,6,30,0.0,42.0,1.3,13.7,42.0,32.08,23.25
2018,5,15,6,45,0.0,62.5,1.15,14.05,62.5,47.9,37.35
2018,5,15,7,0,0.0,83.0,1.0,14.4,83.0,63.08,50.65
2018,5,15,7,15,0.5,99.0,0.8,14.95,99.0,74.7,60.54
2018,5,15,7,30,1.0,115.0,0.6,15.5,115.0,86.21,70.15
2018,5,15,7,45,1.5,131.5,0.4,16.05,132.0,97.96,79.77
2018,5,15,8,0,2.0,148.0,0.2,16.6,149.0,109.6,89.06
2018,5,15,8,15,7.0,178.0,0.35,17.4,182.5,130.02,105.67
2018,5,15,8,30,12.0,208.0,0.5,18.2,216.0,150.01,121.62
2018,5,15,8,45,16.0,233.0,0.6,18.95,244.5,166.5,134.47
2018,5,15,9,0,20.0,258.0,0.7,19.7,273.0,182.72,146.96
2018,5,15,9,15,29.0,288.5,0.85,20.45,311.0,187.1,149.82
2018,5,15,9,30,38.0,319.0,1.0,21.2,349.0,202.96,161.94
2018,5,15,9,45,64.0,356.0,1.1,21.9,409.0,227.92,171.62
2018,5,15,10,0,90.0,393.0,1.2,22.6,469.0,259.98,192.98
2018,5,15,10,15,212.5,390.0,1.35,23.15,577.5,280.52,202.41
2018,5,15,10,30,335.0,387.0,1.5,23.7,686.0,316.47,225.01
2018,5,15,10,45,573.0,280.0,1.6,24.25,805.0,342.66,239.45
2018,5,15,11,0,811.0,173.0,1.7,24.8,924.0,407.97,286.55
2018,5,15,11,15,864.0,146.5,1.8,25.05,955.5,464.05,332.26
2018,5,15,11,30,917.0,120.0,1.9,25.3,987.0,523.94,380.3
2018,5,15,11,45,917.5,120.0,2.0,25.55,991.0,576.55,422.42
2018,5,15,12,0,918.0,120.0,2.1,25.8,995.0,627.92,462.46
2018,5,15,12,15,915.5,121.0,2.2,25.9,991.0,676.65,499.86
2018,5,15,12,30,913.0,122.0,2.3,26.0,987.0,723.44,535.02
2018,5,15,12,45,908.0,123.5,2.4,26.05,975.5,766.65,567.08
2018,5,15,13,0,903.0,125.0,2.5,26.1,964.0,807.28,596.48
2018,5,15,13,15,899.5,123.5,2.65,25.95,945.5,843.84,622.51
2018,5,15,13,30,896.0,122.0,2.8,25.8,927.0,877.4,646.61
2018,5,15,13,45,890.0,120.5,2.95,25.65,901.0,905.62,667.27
2018,5,15,14,0,884.0,119.0,3.1,25.5,875.0,930.44,685.83
2018,5,15,14,15,876.5,117.0,3.25,25.2,843.0,949.9,701.42
2018,5,15,14,30,869.0,115.0,3.4,24.9,811.0,965.75,714.84
2018,5,15,14,45,858.5,113.0,3.55,24.55,773.0,975.04,724.25
2018,5,15,15,0,848.0,111.0,3.7,24.2,735.0,980.63,731.42
2018,5,15,15,15,834.0,108.0,3.7,24.2,691.5,991.67,740.49
2018,5,15,15,30,820.0,105.0,3.7,24.2,648.0,985.3,738.0
2018,5,15,15,45,803.0,101.5,3.95,23.3,601.0,971.61,735.0
2018,5,15,16,0,786.0,98.0,4.2,22.4,554.0,954.39,729.48
2018,5,15,16,15,764.0,93.5,4.25,21.8,504.0,927.48,715.11
2018,5,15,16,30,742.0,89.0,4.3,21.2,454.0,897.47,698.35
2018,5,15,16,45,711.5,84.5,4.35,20.55,402.5,862.53,677.78
2018,5,15,17,0,681.0,80.0,4.4,19.9,351.0,819.47,650.73
2018,5,15,17,15,630.5,75.5,4.35,19.2,298.5,755.13,606.37
2018,5,15,17,30,580.0,71.0,4.3,18.5,246.0,690.08,559.67
2018,5,15,17,45,518.5,63.5,4.3,17.8,197.5,610.65,499.6
2018,5,15,18,0,457.0,56.0,4.3,17.1,149.0,532.19,436.93
2018,5,15,18,15,348.5,46.0,4.15,16.5,105.0,411.67,336.64
2018,5,15,18,30,240.0,36.0,4.0,15.9,61.0,297.86,234.0
2018,5,15,18,45,134.0,21.5,3.9,15.3,34.0,168.97,31.38
2018,5,15,19,0,28.0,7.0,3.8,14.7,7.0,26.69,0.0
2018,5,15,19,15,14.0,3.5,3.65,14.4,3.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,4,45,4.0,1.5,1.5,10.7,1.5,0.0,0.0
2018,5,16,5,0,8.0,3.0,1.5,10.8,3.0,2.36,0.0
2018,5,16,5,15,129.0,18.5,1.7,11.2,30.0,14.07,0.0
2018,5,16,5,30,250.0,34.0,1.9,11.6,57.0,25.88,15.43
2018,5,16,5,45,363.5,43.0,2.05,12.05,100.0,35.13,25.23
2018,5,16,6,0,477.0,52.0,2.2,12.5,143.0,42.47,32.28
2018,5,16,6,15,545.5,59.5,2.2,12.95,193.5,48.34,37.78
2018,5,16,6,30,614.0,67.0,2.2,13.4,244.0,54.24,43.09
2018,5,16,6,45,660.5,72.0,2.2,13.85,297.0,58.02,46.35
2018,5,16,7,0,707.0,77.0,2.2,14.3,350.0,61.82,49.52
2018,5,16,7,15,739.5,81.0,2.2,14.8,403.0,69.95,56.41
2018,5,16,7,30,772.0,85.0,2.2,15.3,456.0,72.93,58.69
2018,5,16,7,45,796.0,88.5,2.15,15.75,507.5,75.32,60.45
2018,5,16,8,0,820.0,92.0,2.1,16.2,559.0,77.63,62.12
2018,5,16,8,15,838.5,94.5,2.1,16.7,607.5,79.06,63.02
2018,5,16,8,30,857.0,97.0,2.1,17.2,656.0,89.38,71.51
2018,5,16,8,45,871.0,99.5,2.1,17.65,701.0,91.1,72.63
2018,5,16,9,0,885.0,102.0,2.1,18.1,746.0,92.65,73.62
2018,5,16,9,15,867.0,116.0,2.2,18.5,775.0,99.02,78.7
2018,5,16,9,30,849.0,130.0,2.3,18.9,804.0,94.61,74.72
2018,5,16,9,45,668.0,212.5,2.4,19.3,756.5,150.53,99.1
2018,5,16,10,0,487.0,295.0,2.5,19.7,709.0,220.68,150.18
2018,5,16,10,15,573.5,277.0,2.65,20.0,779.0,259.28,174.83
2018,5,16,10,30,660.0,259.0,2.8,20.3,849.0,311.54,213.92
2018,5,16,10,45,707.0,235.5,2.95,20.55,880.0,358.28,252.63
2018,5,16,11,0,754.0,212.0,3.1,20.8,911.0,409.42,295.62
2018,5,16,11,15,829.0,176.0,3.2,20.95,953.5,469.36,344.95
2018,5,16,11,30,904.0,140.0,3.3,21.1,996.0,530.9,395.41
2018,5,16,11,45,918.0,133.0,3.45,21.3,1006.0,585.91,440.7
2018,5,16,12,0,932.0,126.0,3.6,21.5,1016.0,640.69,484.76
2018,5,16,12,15,927.5,128.5,3.7,21.5,1011.5,690.02,523.97
2018,5,16,12,30,923.0,131.0,3.8,21.5,1007.0,737.29,560.82
2018,5,16,12,45,915.5,134.0,3.9,21.55,994.5,780.5,593.91
2018,5,16,13,0,908.0,137.0,4.0,21.6,982.0,820.99,624.39
2018,5,16,13,15,905.0,135.5,4.1,21.5,963.5,858.52,651.46
2018,5,16,13,30,902.0,134.0,4.2,21.4,945.0,893.08,676.48
2018,5,16,13,45,898.0,131.0,4.25,21.3,919.5,922.3,697.64
2018,5,16,14,0,894.0,128.0,4.3,21.2,894.0,948.1,716.58
2018,5,16,14,15,887.0,125.5,4.25,21.05,861.5,968.09,731.26
2018,5,16,14,30,880.0,123.0,4.2,20.9,829.0,984.42,743.61
2018,5,16,14,45,871.5,119.0,4.2,20.75,790.5,994.05,751.87
2018,5,16,15,0,863.0,115.0,4.2,20.6,752.0,999.88,757.77
2018,5,16,15,15,848.5,112.5,4.2,20.6,708.0,1011.55,767.45
2018,5,16,15,30,834.0,110.0,4.2,20.6,664.0,1005.46,765.13
2018,5,16,15,45,817.5,106.0,4.15,20.1,616.0,991.83,759.08
2018,5,16,16,0,801.0,102.0,4.1,19.6,568.0,974.59,750.64
2018,5,16,16,15,779.5,97.5,4.1,19.25,517.5,948.19,735.67
2018,5,16,16,30,758.0,93.0,4.1,18.9,467.0,918.59,718.31
2018,5,16,16,45,727.0,87.5,4.05,18.55,414.0,882.24,695.53
2018,5,16,17,0,696.0,82.0,4.0,18.2,361.0,837.09,665.79
2018,5,16,17,15,652.5,76.5,3.9,17.7,308.5,777.89,624.83
2018,5,16,17,30,609.0,71.0,3.8,17.2,256.0,717.68,581.5
2018,5,16,17,45,545.5,63.5,3.7,16.65,205.5,635.7,519.33
2018,5,16,18,0,482.0,56.0,3.6,16.1,155.0,554.74,454.73
2018,5,16,18,15,384.5,46.5,3.35,15.55,111.5,443.54,362.28
2018,5,16,18,30,287.0,37.0,3.1,15.0,68.0,336.81,265.93
2018,5,16,18,45,168.5,23.0,2.9,14.4,39.0,200.32,58.68
2018,5,16,19,0,50.0,9.0,2.7,13.8,10.0,44.92,0.0
2018,5,16,19,15,25.0,4.5,2.65,13.5,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,4,45,17.5,3.5,2.05,10.85,3.5,0.0,0.0
2018,5,17,5,0,35.0,7.0,2.1,10.9,7.0,5.51,0.0
2018,5,17,5,15,143.0,21.0,2.15,11.25,33.0,15.93,0.0
2018,5,17,5,30,251.0,35.0,2.2,11.6,59.0,26.62,16.22
2018,5,17,5,45,352.0,45.5,2.3,11.95,101.0,37.1,27.0
2018,5,17,6,0,453.0,56.0,2.4,12.3,143.0,45.46,34.98
2018,5,17,6,15,520.0,63.5,2.4,12.85,192.5,51.15,40.31
2018,5,17,6,30,587.0,71.0,2.4,13.4,242.0,56.88,45.44
2018,5,17,6,45,633.5,76.5,2.4,13.95,294.0,60.86,48.85
2018,5,17,7,0,680.0,82.0,2.4,14.5,346.0,64.84,52.14
2018,5,17,7,15,713.0,87.0,2.35,15.1,398.5,68.2,54.8
2018,5,17,7,30,746.0,92.0,2.3,15.7,451.0,77.4,62.49
2018,5,17,7,45,770.5,95.5,2.25,16.3,502.0,79.57,63.99
2018,5,17,8,0,795.0,99.0,2.2,16.9,553.0,81.68,65.42
2018,5,17,8,15,813.5,102.0,2.2,17.5,601.0,83.22,66.37
2018,5,17,8,30,832.0,105.0,2.2,18.1,649.0,84.68,67.24
2018,5,17,8,45,846.0,107.0,2.15,18.7,692.5,85.29,67.41
2018,5,17,9,0,860.0,109.0,2.1,19.3,736.0,95.66,75.81
2018,5,17,9,15,871.5,110.5,2.1,19.85,775.0,96.29,75.97
2018,5,17,9,30,883.0,112.0,2.1,20.4,814.0,96.77,76.05
2018,5,17,9,45,892.0,113.5,2.1,21.0,847.5,133.43,79.02
2018,5,17,10,0,901.0,115.0,2.1,21.6,881.0,190.07,108.62
2018,5,17,10,15,907.0,114.5,2.2,22.1,906.5,246.13,149.41
2018,5,17,10,30,913.0,114.0,2.3,22.6,932.0,302.67,195.96
2018,5,17,10,45,917.5,114.5,2.35,23.15,951.5,359.6,244.69
2018,5,17,11,0,922.0,115.0,2.4,23.7,971.0,416.47,293.35
2018,5,17,11,15,923.5,116.0,2.55,23.95,982.5,472.14,340.85
2018,5,17,11,30,925.0,117.0,2.7,24.2,994.0,527.08,386.64
2018,5,17,11,45,926.0,116.5,2.85,24.5,998.0,579.82,429.54
2018,5,17,12,0,927.0,116.0,3.0,24.8,1002.0,631.34,470.35
2018,5,17,12,15,925.0,116.5,3.15,24.9,998.0,680.22,508.61
2018,5,17,12,30,923.0,117.0,3.3,25.0,994.0,727.18,544.65
2018,5,17,12,45,919.5,116.5,3.45,25.1,982.0,770.09,577.18
2018,5,17,13,0,916.0,116.0,3.6,25.2,970.0,810.41,606.7
2018,5,17,13,15,911.5,115.5,3.75,25.15,951.0,847.13,632.89
2018,5,17,13,30,907.0,115.0,3.9,25.1,932.0,880.81,657.05
2018,5,17,13,45,900.5,114.0,4.05,25.0,906.0,909.11,677.77
2018,5,17,14,0,894.0,113.0,4.2,24.9,880.0,933.99,696.33
2018,5,17,14,15,885.0,112.0,4.3,24.65,847.5,953.04,711.26
2018,5,17,14,30,876.0,111.0,4.4,24.4,815.0,968.46,723.96
2018,5,17,14,45,865.0,109.0,4.5,24.15,776.5,977.22,732.33
2018,5,17,15,0,854.0,107.0,4.6,23.9,738.0,982.25,738.78
2018,5,17,15,15,840.5,104.5,4.6,23.9,695.0,980.55,739.28
2018,5,17,15,30,827.0,102.0,4.6,23.9,652.0,988.77,746.78
2018,5,17,15,45,776.5,109.0,4.65,23.1,596.0,953.39,727.21
2018,5,17,16,0,726.0,116.0,4.7,22.3,540.0,921.65,710.12
2018,5,17,16,15,672.0,117.5,4.7,21.75,482.5,870.33,677.67
2018,5,17,16,30,618.0,119.0,4.7,21.2,425.0,816.28,642.62
2018,5,17,16,45,624.5,104.5,4.7,20.6,384.5,801.52,635.79
2018,5,17,17,0,631.0,90.0,4.7,20.0,344.0,783.4,625.94
2018,5,17,17,15,536.5,89.0,4.6,19.3,283.5,681.19,551.81
2018,5,17,17,30,442.0,88.0,4.5,18.6,223.0,571.04,468.91
2018,5,17,17,45,394.5,74.5,4.4,17.85,178.0,501.55,414.94
2018,5,17,18,0,347.0,61.0,4.3,17.1,133.0,433.06,358.99
2018,5,17,18,15,276.5,49.0,4.15,16.5,96.5,348.98,287.35
2018,5,17,18,30,206.0,37.0,4.0,15.9,60.0,270.02,214.01
2018,5,17,18,45,119.0,22.5,3.85,15.25,34.5,160.66,59.15
2018,5,17,19,0,32.0,8.0,3.7,14.6,9.0,30.52,0.0
2018,5,17,19,15,16.0,4.0,3.65,14.4,4.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,18,4,45,3.5,1.5,2.5,11.6,1.5,0.0,0.0
2018,5,18,5,0,7.0,3.0,2.5,11.6,3.0,2.36,0.0
2018,5,18,5,15,3.5,5.5,2.5,11.85,5.5,4.3,0.0
2018,5,18,5,30,0.0,8.0,2.5,12.1,8.0,6.06,0.0
2018,5,18,5,45,0.0,13.0,2.55,12.3,13.0,9.86,3.04
2018,5,18,6,0,0.0,18.0,2.6,12.5,18.0,13.67,6.61
2018,5,18,6,15,0.0,24.0,2.6,12.85,24.0,18.26,10.82
2018,5,18,6,30,0.0,30.0,2.6,13.2,30.0,22.86,14.98
2018,5,18,6,45,0.0,48.0,2.6,13.55,48.0,36.7,27.37
2018,5,18,7,0,0.0,66.0,2.6,13.9,66.0,50.61,39.64
2018,5,18,7,15,0.0,77.5,2.6,14.5,77.5,59.52,47.28
2018,5,18,7,30,0.0,89.0,2.6,15.1,89.0,68.16,54.57
2018,5,18,7,45,2.0,116.0,2.6,15.75,117.0,87.49,71.02
2018,5,18,8,0,4.0,143.0,2.6,16.4,145.0,106.38,86.81
2018,5,18,8,15,9.0,167.0,2.55,17.1,172.5,123.01,100.42
2018,5,18,8,30,14.0,191.0,2.5,17.8,200.0,139.38,113.61
2018,5,18,8,45,19.0,223.0,2.5,18.5,236.5,160.51,130.59
2018,5,18,9,0,24.0,255.0,2.5,19.2,273.0,169.12,136.99
2018,5,18,9,15,22.5,255.5,2.5,19.8,273.0,182.2,147.1
2018,5,18,9,30,21.0,256.0,2.5,20.4,273.0,183.09,147.16
2018,5,18,9,45,64.0,306.0,2.55,21.0,360.0,203.26,154.13
2018,5,18,10,0,107.0,356.0,2.6,21.6,447.0,230.39,171.64
2018,5,18,10,15,354.5,321.5,2.65,22.1,637.0,246.86,173.06
2018,5,18,10,30,602.0,287.0,2.7,22.6,827.0,314.22,216.21
2018,5,18,10,45,640.0,278.5,2.75,23.1,863.5,363.95,256.14
2018,5,18,11,0,678.0,270.0,2.8,23.6,900.0,417.92,299.75
2018,5,18,11,15,709.0,252.0,2.85,24.0,918.5,466.88,339.79
2018,5,18,11,30,740.0,234.0,2.9,24.4,937.0,518.0,380.87
2018,5,18,11,45,779.5,211.5,3.0,24.75,955.0,570.13,422.16
2018,5,18,12,0,819.0,189.0,3.1,25.1,973.0,625.36,464.91
2018,5,18,12,15,740.5,241.5,3.2,25.4,948.5,666.97,495.86
2018,5,18,12,30,662.0,294.0,3.3,25.7,924.0,698.18,518.34
2018,5,18,12,45,762.5,223.5,3.35,25.95,941.0,757.56,562.84
2018,5,18,13,0,863.0,153.0,3.4,26.2,958.0,799.22,595.32
2018,5,18,13,15,751.0,212.5,3.55,26.15,903.0,820.35,609.26
2018,5,18,13,30,639.0,272.0,3.7,26.1,848.0,814.01,604.51
2018,5,18,13,45,514.0,319.5,3.8,26.1,774.5,774.99,576.77
2018,5,18,14,0,389.0,367.0,3.9,26.1,701.0,713.36,532.95
2018,5,18,14,15,334.5,369.5,3.95,25.95,649.0,684.64,513.49
2018,5,18,14,30,280.0,372.0,4.0,25.8,597.0,652.06,490.75
2018,5,18,14,45,228.0,361.0,4.1,25.6,538.5,581.74,441.42
2018,5,18,15,0,176.0,350.0,4.2,25.4,480.0,530.23,404.49
2018,5,18,15,15,153.5,325.5,4.2,25.4,434.0,491.12,376.59
2018,5,18,15,30,131.0,301.0,4.2,25.4,388.0,449.99,346.78
2018,5,18,15,45,107.5,269.5,4.25,24.7,337.5,373.45,290.94
2018,5,18,16,0,84.0,238.0,4.3,24.0,287.0,319.81,251.08
2018,5,18,16,15,140.0,222.0,4.3,23.45,295.0,388.82,307.99
2018,5,18,16,30,196.0,206.0,4.3,22.9,303.0,432.58,345.3
2018,5,18,16,45,233.5,176.5,4.3,22.35,280.0,461.65,370.77
2018,5,18,17,0,271.0,147.0,4.3,21.8,257.0,463.18,375.48
2018,5,18,17,15,294.5,124.5,4.2,21.0,228.5,457.2,373.83
2018,5,18,17,30,318.0,102.0,4.1,20.2,200.0,472.26,387.62
2018,5,18,17,45,297.0,85.5,4.0,19.45,163.5,426.98,352.07
2018,5,18,18,0,276.0,69.0,3.9,18.7,127.0,381.4,314.64
2018,5,18,18,15,209.5,54.0,3.75,18.0,91.0,298.84,244.18
2018,5,18,18,30,143.0,39.0,3.6,17.3,55.0,200.49,158.02
2018,5,18,18,45,81.5,24.0,3.4,16.55,32.0,119.23,50.35
2018,5,18,19,0,20.0,9.0,3.2,15.8,9.0,22.23,0.0
2018,5,18,19,15,10.0,4.5,3.1,15.45,4.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,19,4,45,8.5,3.0,3.2,11.65,3.0,0.0,0.0
2018,5,19,5,0,17.0,6.0,3.2,11.7,6.0,4.72,0.0
2018,5,19,5,15,70.5,17.0,3.2,11.85,23.0,12.99,0.0
2018,5,19,5,30,124.0,28.0,3.2,12.0,40.0,21.08,11.9
2018,5,19,5,45,97.0,29.0,3.2,12.15,42.0,22.31,14.03
2018,5,19,6,0,70.0,30.0,3.2,12.3,44.0,22.94,14.91
2018,5,19,6,15,35.0,36.0,3.2,12.5,43.0,28.13,19.73
2018,5,19,6,30,0.0,42.0,3.2,12.7,42.0,32.08,23.32
2018,5,19,6,45,2.0,63.5,3.25,12.95,64.5,48.7,38.19
2018,5,19,7,0,4.0,85.0,3.3,13.2,87.0,64.62,52.22
2018,5,19,7,15,9.0,115.0,3.3,13.65,119.5,85.8,70.64
2018,5,19,7,30,14.0,145.0,3.3,14.1,152.0,106.44,88.29
2018,5,19,7,45,20.0,177.0,3.35,14.5,188.0,127.92,106.41
2018,5,19,8,0,26.0,209.0,3.4,14.9,224.0,148.94,123.87
2018,5,19,8,15,80.0,248.5,3.45,15.65,300.0,165.14,136.85
2018,5,19,8,30,134.0,288.0,3.5,16.4,376.0,178.39,147.18
2018,5,19,8,45,237.5,299.5,3.55,17.1,468.0,175.67,144.11
2018,5,19,9,0,341.0,311.0,3.6,17.8,560.0,182.53,149.08
2018,5,19,9,15,548.0,243.0,3.65,18.45,668.5,141.96,114.68
2018,5,19,9,30,755.0,175.0,3.7,19.1,777.0,106.43,84.57
2018,5,19,9,45,813.5,155.5,3.75,19.8,828.5,142.45,87.77
2018,5,19,10,0,872.0,136.0,3.8,20.5,880.0,198.91,117.27
2018,5,19,10,15,878.5,137.5,3.9,20.95,906.5,254.63,158.5
2018,5,19,10,30,885.0,139.0,4.0,21.4,933.0,310.95,205.38
2018,5,19,10,45,890.0,139.0,4.05,21.85,952.5,366.43,253.54
2018,5,19,11,0,895.0,139.0,4.1,22.3,972.0,421.94,301.81
2018,5,19,11,15,896.5,140.5,4.2,22.5,984.0,476.69,349.15
2018,5,19,11,30,898.0,142.0,4.3,22.7,996.0,530.8,394.88
2018,5,19,11,45,897.5,144.0,4.35,22.9,1000.5,583.37,438.17
2018,5,19,12,0,897.0,146.0,4.4,23.1,1005.0,634.79,479.43
2018,5,19,12,15,893.5,147.5,4.5,23.15,1001.0,682.64,517.56
2018,5,19,12,30,890.0,149.0,4.6,23.2,997.0,728.61,553.5
2018,5,19,12,45,884.0,151.5,4.7,23.2,985.5,771.37,586.57
2018,5,19,13,0,878.0,154.0,4.8,23.2,974.0,811.61,617.35
2018,5,19,13,15,866.5,156.0,4.9,23.05,952.0,844.31,641.9
2018,5,19,13,30,855.0,158.0,5.0,22.9,930.0,887.82,673.7
2018,5,19,13,45,756.5,198.0,5.05,22.75,867.0,881.73,670.6
2018,5,19,14,0,658.0,238.0,5.1,22.6,804.0,860.73,655.84
2018,5,19,14,15,649.5,232.0,5.15,22.25,773.5,873.0,667.17
2018,5,19,14,30,641.0,226.0,5.2,21.9,743.0,881.81,675.97
2018,5,19,14,45,602.5,226.0,5.2,21.6,694.0,863.54,664.69
2018,5,19,15,0,564.0,226.0,5.2,21.3,645.0,832.77,644.77
2018,5,19,15,15,499.0,230.5,5.2,21.3,585.0,785.25,611.01
2018,5,19,15,30,434.0,235.0,5.2,21.3,525.0,734.16,574.23
2018,5,19,15,45,347.0,235.0,5.15,20.45,456.5,627.54,497.24
2018,5,19,16,0,260.0,235.0,5.1,19.6,388.0,545.45,436.02
2018,5,19,16,15,343.5,200.5,5.0,19.1,383.5,594.76,479.11
2018,5,19,16,30,427.0,166.0,4.9,18.6,379.0,667.01,538.4
2018,5,19,16,45,476.0,142.0,4.8,18.1,355.0,686.82,556.87
2018,5,19,17,0,525.0,118.0,4.7,17.6,331.0,702.2,570.93
2018,5,19,17,15,478.0,106.0,4.6,16.95,279.0,635.52,521.89
2018,5,19,17,30,431.0,94.0,4.5,16.3,227.0,568.72,471.43
2018,5,19,17,45,316.5,70.5,4.35,15.65,158.5,422.59,354.61
2018,5,19,18,0,202.0,47.0,4.2,15.0,90.0,278.22,234.19
2018,5,19,18,15,142.0,35.0,4.05,14.45,61.0,205.02,170.14
2018,5,19,18,30,82.0,23.0,3.9,13.9,32.0,113.28,89.38
2018,5,19,18,45,46.5,15.0,3.8,13.35,19.5,69.15,31.4
2018,5,19,19,0,11.0,7.0,3.7,12.8,7.0,13.84,0.0
2018,5,19,19,15,5.5,3.5,3.6,12.55,3.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,2.75,10.45,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,2.8,10.5,2.0,1.57,0.0
2018,5,20,5,15,0.0,5.0,2.9,10.8,5.0,3.78,0.0
2018,5,20,5,30,0.0,8.0,3.0,11.1,8.0,6.06,0.0
2018,5,20,5,45,28.0,17.5,3.05,11.35,23.0,14.12,6.86
2018,5,20,6,0,56.0,27.0,3.1,11.6,38.0,20.66,12.93
2018,5,20,6,15,28.0,27.0,3.1,12.0,32.5,21.43,13.73
2018,5,20,6,30,0.0,27.0,3.1,12.4,27.0,20.56,12.96
2018,5,20,6,45,0.0,30.5,3.1,12.85,30.5,23.25,15.34
2018,5,20,7,0,0.0,34.0,3.1,13.3,34.0,25.95,17.68
2018,5,20,7,15,0.5,64.0,3.05,13.9,64.0,49.08,38.15
2018,5,20,7,30,1.0,94.0,3.0,14.5,94.0,71.75,57.84
2018,5,20,7,45,10.0,146.5,3.0,15.1,152.0,108.23,89.17
2018,5,20,8,0,19.0,199.0,3.0,15.7,210.0,142.73,118.17
2018,5,20,8,15,18.5,209.0,3.0,16.2,220.5,150.01,123.68
2018,5,20,8,30,18.0,219.0,3.0,16.7,231.0,157.18,129.11
2018,5,20,8,45,16.5,227.0,3.0,17.15,238.5,162.97,133.38
2018,5,20,9,0,15.0,235.0,3.0,17.6,246.0,168.66,137.55
2018,5,20,9,15,19.5,262.5,3.05,17.85,277.5,186.42,151.83
2018,5,20,9,30,24.0,290.0,3.1,18.1,309.0,203.82,165.68
2018,5,20,9,45,29.0,313.5,3.2,18.35,337.5,204.82,157.95
2018,5,20,10,0,34.0,337.0,3.3,18.6,366.0,224.62,172.42
2018,5,20,10,15,80.0,339.0,3.35,18.9,410.0,241.68,183.23
2018,5,20,10,30,126.0,341.0,3.4,19.2,454.0,253.75,190.83
2018,5,20,10,45,90.5,374.5,3.5,19.5,456.5,285.42,216.81
2018,5,20,11,0,55.0,408.0,3.6,19.8,459.0,303.96,231.99
2018,5,20,11,15,72.0,428.5,3.7,20.05,496.5,333.8,254.53
2018,5,20,11,30,89.0,449.0,3.8,20.3,534.0,366.47,279.24
2018,5,20,11,45,102.5,457.0,3.9,20.55,555.0,391.46,298.24
2018,5,20,12,0,116.0,465.0,4.0,20.8,576.0,417.9,318.35
2018,5,20,12,15,186.0,463.0,4.15,20.8,640.5,477.24,363.86
2018,5,20,12,30,256.0,461.0,4.3,20.8,705.0,546.78,416.75
2018,5,20,12,45,260.0,458.5,4.4,20.85,704.0,572.54,436.47
2018,5,20,13,0,264.0,456.0,4.5,20.9,703.0,597.6,455.79
2018,5,20,13,15,246.5,450.0,4.6,20.65,677.0,601.5,459.82
2018,5,20,13,30,229.0,444.0,4.7,20.4,651.0,588.23,451.51
2018,5,20,13,45,209.0,433.5,4.8,20.2,618.5,578.38,445.39
2018,5,20,14,0,189.0,423.0,4.9,20.0,586.0,565.98,437.26
2018,5,20,14,15,178.5,406.0,4.95,19.55,555.5,553.81,429.87
2018,5,20,14,30,168.0,389.0,5.0,19.1,525.0,539.67,420.93
2018,5,20,14,45,174.0,369.5,5.0,18.7,504.5,537.3,421.18
2018,5,20,15,0,180.0,350.0,5.0,18.3,484.0,533.74,420.55
2018,5,20,15,15,145.5,315.5,5.0,18.3,419.5,471.45,373.48
2018,5,20,15,30,111.0,281.0,5.0,18.3,355.0,406.34,323.58
2018,5,20,15,45,74.5,242.5,4.9,17.3,290.5,308.26,247.71
2018,5,20,16,0,38.0,204.0,4.8,16.3,226.0,232.99,187.74
2018,5,20,16,15,72.0,182.0,4.7,15.9,219.5,247.55,202.24
2018,5,20,16,30,106.0,160.0,4.6,15.5,213.0,282.79,233.32
2018,5,20,16,45,53.5,118.0,4.5,15.05,144.5,163.1,134.0
2018,5,20,17,0,1.0,76.0,4.4,14.6,76.0,59.35,44.97
2018,5,20,17,15,0.5,77.0,4.3,14.25,77.0,60.83,46.46
2018,5,20,17,30,0.0,78.0,4.2,13.9,78.0,63.51,48.86
2018,5,20,17,45,0.0,65.0,4.1,13.55,65.0,52.63,39.58
2018,5,20,18,0,0.0,52.0,4.0,13.2,52.0,41.61,30.01
2018,5,20,18,15,0.0,41.0,3.9,12.95,41.0,32.81,22.17
2018,5,20,18,30,0.0,30.0,3.8,12.7,30.0,23.96,14.06
2018,5,20,18,45,1.0,18.0,3.7,12.45,18.0,14.54,2.64
2018,5,20,19,0,2.0,6.0,3.6,12.2,6.0,6.24,0.0
2018,5,20,19,15,1.0,3.0,3.6,12.1,3.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.5,2.35,11.35,0.5,0.0,0.0
2018,5,21,5,0,0.0,1.0,2.3,11.4,1.0,0.79,0.0
2018,5,21,5,15,0.0,3.5,2.25,11.55,3.5,2.64,0.0
2018,5,21,5,30,0.0,6.0,2.2,11.7,6.0,4.54,0.0
2018,5,21,5,45,0.0,9.0,2.15,11.8,9.0,6.82,0.39
2018,5,21,6,0,0.0,12.0,2.1,11.9,12.0,9.1,2.54
2018,5,21,6,15,0.0,15.5,2.0,12.15,15.5,11.77,5.01
2018,5,21,6,30,0.0,19.0,1.9,12.4,19.0,14.45,7.45
2018,5,21,6,45,5.0,43.5,1.8,12.6,45.5,33.31,24.45
2018,5,21,7,0,10.0,68.0,1.7,12.8,72.0,52.32,41.36
2018,5,21,7,15,30.5,113.5,1.6,13.15,128.0,83.16,68.42
2018,5,21,7,30,51.0,159.0,1.5,13.5,184.0,112.09,93.27
2018,5,21,7,45,59.5,188.5,1.35,13.85,220.5,130.18,108.31
2018,5,21,8,0,68.0,218.0,1.2,14.2,257.0,147.68,122.63
2018,5,21,8,15,76.0,245.5,1.1,14.85,292.5,163.56,135.23
2018,5,21,8,30,84.0,273.0,1.0,15.5,328.0,178.96,147.21
2018,5,21,8,45,59.0,277.0,0.9,16.15,317.0,181.21,148.17
2018,5,21,9,0,34.0,281.0,0.8,16.8,306.0,183.12,148.9
2018,5,21,9,15,23.5,257.5,0.75,17.6,275.0,170.65,137.87
2018,5,21,9,30,13.0,234.0,0.7,18.4,244.0,169.1,135.92
2018,5,21,9,45,14.5,244.5,0.65,19.2,256.5,177.81,135.63
2018,5,21,10,0,16.0,255.0,0.6,20.0,269.0,187.33,141.96
2018,5,21,10,15,28.0,293.0,0.75,20.65,318.0,205.01,154.5
2018,5,21,10,30,40.0,331.0,0.9,21.3,367.0,236.37,177.49
2018,5,21,10,45,59.5,357.0,1.0,21.95,412.0,265.24,198.26
2018,5,21,11,0,79.0,383.0,1.1,22.6,457.0,297.29,221.52
2018,5,21,11,15,176.5,374.5,1.25,23.15,542.0,337.72,250.35
2018,5,21,11,30,274.0,366.0,1.4,23.7,627.0,390.12,288.88
2018,5,21,11,45,437.0,329.5,1.6,24.2,748.0,475.23,351.58
2018,5,21,12,0,600.0,293.0,1.8,24.7,869.0,574.2,423.93
2018,5,21,12,15,577.0,301.5,2.0,24.95,854.0,606.74,448.69
2018,5,21,12,30,554.0,310.0,2.2,25.2,839.0,639.68,473.48
2018,5,21,12,45,525.0,310.5,2.45,25.45,807.0,655.0,485.94
2018,5,21,13,0,496.0,311.0,2.7,25.7,775.0,666.25,495.3
2018,5,21,13,15,503.0,305.0,2.85,25.75,768.0,697.01,518.49
2018,5,21,13,30,510.0,299.0,3.0,25.8,761.0,726.12,540.3
2018,5,21,13,45,415.5,325.5,3.2,25.8,695.0,693.61,517.48
2018,5,21,14,0,321.0,352.0,3.4,25.8,629.0,636.86,477.58
2018,5,21,14,15,237.0,350.0,3.55,25.6,550.5,573.74,432.76
2018,5,21,14,30,153.0,348.0,3.7,25.4,472.0,483.64,367.27
2018,5,21,14,45,178.5,331.0,3.85,25.2,469.0,501.43,382.98
2018,5,21,15,0,204.0,314.0,4.0,25.0,466.0,518.83,398.12
2018,5,21,15,15,242.0,291.5,4.0,25.0,461.5,566.65,435.13
2018,5,21,15,30,280.0,269.0,4.0,25.0,457.0,589.52,454.19
2018,5,21,15,45,393.0,225.0,4.15,24.25,468.5,688.65,532.43
2018,5,21,16,0,506.0,181.0,4.3,23.5,480.0,760.18,590.7
2018,5,21,16,15,420.5,183.0,4.35,22.9,416.5,678.47,532.43
2018,5,21,16,30,335.0,185.0,4.4,22.3,353.0,570.43,454.02
2018,5,21,16,45,377.5,157.5,4.45,21.65,327.5,606.51,485.76
2018,5,21,17,0,420.0,130.0,4.5,21.0,302.0,613.36,495.4
2018,5,21,17,15,417.5,114.0,4.45,20.2,265.0,587.0,477.85
2018,5,21,17,30,415.0,98.0,4.4,19.4,228.0,558.68,457.92
2018,5,21,17,45,355.0,85.0,4.35,18.55,182.0,479.44,396.41
2018,5,21,18,0,295.0,72.0,4.3,17.7,136.0,402.17,333.46
2018,5,21,18,15,232.5,57.5,4.1,16.9,99.5,323.29,266.13
2018,5,21,18,30,170.0,43.0,3.9,16.1,63.0,229.27,183.82
2018,5,21,18,45,98.0,27.0,3.75,15.3,37.5,140.19,80.26
2018,5,21,19,0,26.0,11.0,3.6,14.5,12.0,28.37,0.0
2018,5,21,19,15,13.0,5.5,3.5,14.1,6.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,22,4,45,0.0,1.5,2.5,11.65,1.5,0.0,0.0
2018,5,22,5,0,0.0,3.0,2.5,11.7,3.0,2.36,0.0
2018,5,22,5,15,0.0,10.5,2.5,11.95,10.5,7.98,0.0
2018,5,22,5,30,0.0,18.0,2.5,12.2,18.0,13.7,5.93
2018,5,22,5,45,0.0,30.5,2.55,12.4,30.5,23.28,14.93
2018,5,22,6,0,0.0,43.0,2.6,12.6,43.0,32.89,23.82
2018,5,22,6,15,2.0,61.5,2.5,13.0,62.0,46.54,36.21
2018,5,22,6,30,4.0,80.0,2.4,13.4,81.0,59.91,48.15
2018,5,22,6,45,3.0,93.0,2.35,13.75,94.0,69.46,56.51
2018,5,22,7,0,2.0,106.0,2.3,14.1,107.0,78.95,64.66
2018,5,22,7,15,1.5,111.0,2.2,14.75,111.5,83.04,67.85
2018,5,22,7,30,1.0,116.0,2.1,15.4,116.0,87.03,70.91
2018,5,22,7,45,6.5,146.5,2.0,16.0,150.0,108.2,88.73
2018,5,22,8,0,12.0,177.0,1.9,16.6,184.0,128.87,105.81
2018,5,22,8,15,11.0,188.5,1.85,17.25,195.5,137.04,112.04
2018,5,22,8,30,10.0,200.0,1.8,17.9,207.0,145.11,118.16
2018,5,22,8,45,11.5,216.0,1.8,18.55,224.5,156.0,126.59
2018,5,22,9,0,13.0,232.0,1.8,19.2,242.0,166.78,134.82
2018,5,22,9,15,12.0,226.5,1.9,19.85,236.0,163.86,131.8
2018,5,22,9,30,11.0,221.0,2.0,20.5,230.0,160.73,128.69
2018,5,22,9,45,12.0,233.5,2.05,21.1,243.5,170.55,129.87
2018,5,22,10,0,13.0,246.0,2.1,21.7,257.0,181.06,137.29
2018,5,22,10,15,14.5,267.0,2.25,22.15,279.5,197.58,149.56
2018,5,22,10,30,16.0,288.0,2.4,22.6,302.0,214.58,162.19
2018,5,22,10,45,16.5,290.5,2.55,23.05,305.5,219.19,165.41
2018,5,22,11,0,17.0,293.0,2.7,23.5,309.0,223.82,168.71
2018,5,22,11,15,28.0,342.0,2.85,23.75,368.5,258.67,194.87
2018,5,22,11,30,39.0,391.0,3.0,24.0,428.0,303.66,228.46
2018,5,22,11,45,81.0,404.0,3.15,24.2,481.5,343.14,257.96
2018,5,22,12,0,123.0,417.0,3.3,24.4,535.0,388.25,291.84
2018,5,22,12,15,329.0,365.0,3.4,24.45,679.5,496.85,374.23
2018,5,22,12,30,535.0,313.0,3.5,24.5,824.0,629.05,472.53
2018,5,22,12,45,673.5,242.5,3.65,24.55,878.5,708.48,532.3
2018,5,22,13,0,812.0,172.0,3.8,24.6,933.0,787.97,592.2
2018,5,22,13,15,847.0,149.5,3.9,24.5,930.0,823.44,618.85
2018,5,22,13,30,882.0,127.0,4.0,24.4,927.0,870.46,652.22
2018,5,22,13,45,876.0,126.0,4.05,24.25,902.0,898.61,672.46
2018,5,22,14,0,870.0,125.0,4.1,24.1,877.0,923.46,690.67
2018,5,22,14,15,862.0,123.5,4.1,23.85,845.5,942.58,705.14
2018,5,22,14,30,854.0,122.0,4.1,23.6,814.0,958.17,717.4
2018,5,22,14,45,813.0,133.0,4.15,23.35,767.0,965.44,724.5
2018,5,22,15,0,772.0,144.0,4.2,23.1,720.0,954.27,719.28
2018,5,22,15,15,753.5,141.0,4.2,23.1,676.5,946.66,715.77
2018,5,22,15,30,735.0,138.0,4.2,23.1,633.0,943.88,715.71
2018,5,22,15,45,566.5,175.0,4.15,22.4,540.5,820.97,633.2
2018,5,22,16,0,398.0,212.0,4.1,21.7,448.0,684.73,535.37
2018,5,22,16,15,280.5,210.0,4.05,21.25,369.0,541.33,429.59
2018,5,22,16,30,163.0,208.0,4.0,20.8,290.0,400.29,320.87
2018,5,22,16,45,186.5,185.5,3.95,20.3,269.5,401.27,324.9
2018,5,22,17,0,210.0,163.0,3.9,19.8,249.0,423.3,344.5
2018,5,22,17,15,239.5,137.0,3.8,19.15,222.5,420.12,344.9
2018,5,22,17,30,269.0,111.0,3.7,18.5,196.0,413.56,342.26
2018,5,22,17,45,255.0,92.5,3.6,17.85,161.5,374.36,311.32
2018,5,22,18,0,241.0,74.0,3.5,17.2,127.0,334.36,278.32
2018,5,22,18,15,188.0,58.0,3.35,16.55,92.5,264.24,218.01
2018,5,22,18,30,135.0,42.0,3.2,15.9,58.0,196.83,157.57
2018,5,22,18,45,77.5,26.0,3.05,15.25,34.5,121.19,72.45
2018,5,22,19,0,20.0,10.0,2.9,14.6,11.0,23.04,0.0
2018,5,22,19,15,10.0,5.0,2.85,14.25,5.5,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,23,4,45,18.5,4.0,1.65,11.75,4.5,0.0,0.0
2018,5,23,5,0,37.0,8.0,1.7,11.8,9.0,6.29,0.0
2018,5,23,5,15,137.0,23.5,1.7,12.05,36.5,17.79,0.22
2018,5,23,5,30,237.0,39.0,1.7,12.3,64.0,29.47,19.32
2018,5,23,5,45,207.0,48.5,1.75,12.55,79.0,36.09,26.24
2018,5,23,6,0,177.0,58.0,1.8,12.8,94.0,43.16,32.97
2018,5,23,6,15,90.5,75.5,1.75,13.2,94.0,55.51,44.19
2018,5,23,6,30,4.0,93.0,1.7,13.6,94.0,68.49,55.75
2018,5,23,6,45,21.5,109.5,1.65,14.0,117.5,78.91,64.8
2018,5,23,7,0,39.0,126.0,1.6,14.4,141.0,90.28,74.5
2018,5,23,7,15,49.5,139.5,1.6,15.1,161.5,99.6,82.16
2018,5,23,7,30,60.0,153.0,1.6,15.8,182.0,108.8,89.56
2018,5,23,7,45,34.0,147.5,1.6,16.5,164.5,105.6,86.24
2018,5,23,8,0,8.0,142.0,1.6,17.2,147.0,105.9,85.97
2018,5,23,8,15,4.5,142.5,1.7,17.85,145.5,106.62,86.09
2018,5,23,8,30,1.0,143.0,1.8,18.5,144.0,107.22,86.13
2018,5,23,8,45,0.5,138.5,1.9,19.15,139.0,104.35,83.28
2018,5,23,9,0,0.0,134.0,2.0,19.8,134.0,101.36,80.36
2018,5,23,9,15,0.5,133.0,2.15,20.35,133.5,100.77,79.53
2018,5,23,9,30,1.0,132.0,2.3,20.9,133.0,100.14,78.68
2018,5,23,9,45,3.5,152.0,2.4,21.5,155.0,114.76,86.3
2018,5,23,10,0,6.0,172.0,2.5,22.1,177.0,129.81,97.63
2018,5,23,10,15,8.5,198.0,2.65,22.5,205.5,149.47,112.59
