Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,7,15,743.0,80.5,1.6,23.8,418.5,69.42,53.82
2018,6,2,7,30,773.0,84.0,1.7,24.7,470.0,72.01,55.6
2018,6,2,7,45,795.0,87.0,1.8,25.6,520.0,74.03,56.88
2018,6,2,8,0,817.0,90.0,1.9,26.5,570.0,75.98,58.08
2018,6,2,8,15,834.0,93.0,1.9,27.25,617.5,77.71,59.13
2018,6,2,8,30,851.0,96.0,1.9,28.0,665.0,88.6,67.69
2018,6,2,8,45,864.5,98.0,1.9,28.7,708.5,89.97,68.4
2018,6,2,9,0,878.0,100.0,1.9,29.4,752.0,91.18,69.0
2018,6,2,9,15,887.0,102.5,1.85,30.0,790.5,92.35,69.61
2018,6,2,9,30,896.0,105.0,1.8,30.6,829.0,93.34,70.08
2018,6,2,9,45,902.5,107.0,1.75,31.25,861.5,141.05,77.23
2018,6,2,10,0,909.0,109.0,1.7,31.9,894.0,197.05,107.89
2018,6,2,10,15,915.0,110.5,1.65,32.45,921.0,253.49,148.27
2018,6,2,10,30,921.0,112.0,1.6,33.0,948.0,310.47,193.24
2018,6,2,10,45,925.0,112.5,1.55,33.55,967.5,366.6,238.92
2018,6,2,11,0,929.0,113.0,1.5,34.1,987.0,422.62,284.16
2018,6,2,11,15,931.5,113.5,1.45,34.5,999.5,477.71,327.82
2018,6,2,11,30,934.0,114.0,1.4,34.9,1012.0,532.19,369.6
2018,6,2,11,45,935.0,114.0,1.35,35.25,1016.5,584.75,408.63
2018,6,2,12,0,936.0,114.0,1.3,35.6,1021.0,636.19,445.44
2018,6,2,12,15,936.0,114.0,1.3,35.8,1018.5,685.65,480.31
2018,6,2,12,30,936.0,114.0,1.3,36.0,1016.0,733.42,513.05
2018,6,2,12,45,935.5,112.0,1.3,36.25,1005.5,777.31,542.36
2018,6,2,13,0,935.0,110.0,1.3,36.5,995.0,818.78,568.6
2018,6,2,13,15,931.5,109.0,1.35,36.5,977.0,856.05,592.27
2018,6,2,13,30,928.0,108.0,1.4,36.5,959.0,890.33,614.07
2018,6,2,13,45,922.5,107.5,1.45,36.55,934.5,920.18,633.07
2018,6,2,14,0,917.0,107.0,1.5,36.6,910.0,946.7,650.12
2018,6,2,14,15,910.0,105.5,1.6,36.45,878.5,967.41,664.98
2018,6,2,14,30,903.0,104.0,1.7,36.3,847.0,984.54,677.86
2018,6,2,14,45,893.5,102.0,1.8,36.15,809.5,995.07,686.95
2018,6,2,15,0,884.0,100.0,1.9,36.0,772.0,1001.89,694.0
2018,6,2,15,15,872.0,97.5,1.9,36.0,729.5,1001.96,695.49
2018,6,2,15,30,860.0,95.0,1.9,36.0,687.0,998.36,694.96
2018,6,2,15,45,843.5,93.0,2.1,35.45,640.5,987.21,693.83
2018,6,2,16,0,827.0,91.0,2.3,34.9,594.0,985.77,698.74
2018,6,2,16,15,806.0,87.5,2.35,34.4,544.0,961.32,687.35
2018,6,2,16,30,785.0,84.0,2.4,33.9,494.0,933.72,673.96
2018,6,2,16,45,757.5,81.0,2.5,33.4,443.0,897.33,654.94
2018,6,2,17,0,730.0,78.0,2.6,32.9,392.0,858.42,633.66
2018,6,2,17,15,692.0,73.0,2.35,31.9,340.0,804.5,600.14
2018,6,2,17,30,654.0,68.0,2.1,30.9,288.0,756.12,569.26
2018,6,2,17,45,599.5,62.5,1.9,29.9,237.5,684.63,520.96
2018,6,2,18,0,545.0,57.0,1.7,28.9,187.0,613.67,470.63
2018,6,2,18,15,466.0,49.5,1.55,27.7,142.0,519.61,401.03
2018,6,2,18,30,387.0,42.0,1.4,26.5,97.0,428.72,329.64
2018,6,2,18,45,268.0,31.5,1.2,25.3,62.5,306.97,223.43
2018,6,2,19,0,149.0,21.0,1.0,24.1,28.0,171.6,0.0
2018,6,2,19,15,74.5,10.5,1.0,23.7,14.0,62.31,0.0
2018,6,2,19,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.55,20.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.45,20.35,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,6,3,4,45,47.5,6.5,0.4,21.55,8.0,0.0,0.0
2018,6,3,5,0,95.0,13.0,0.4,21.8,16.0,10.23,0.0
2018,6,3,5,15,225.5,25.5,0.45,22.45,48.0,20.96,7.68
2018,6,3,5,30,356.0,38.0,0.5,23.1,80.0,31.3,20.37
2018,6,3,5,45,446.5,46.0,0.55,23.8,124.5,37.73,26.5
2018,6,3,6,0,537.0,54.0,0.6,24.5,169.0,44.26,32.37
2018,6,3,6,15,595.5,59.5,0.65,25.2,219.0,48.64,36.19
2018,6,3,6,30,654.0,65.0,0.7,25.9,269.0,53.08,39.89
2018,6,3,6,45,694.5,69.0,0.75,26.6,320.5,60.83,46.26
2018,6,3,7,0,735.0,73.0,0.8,27.3,372.0,64.17,48.78
2018,6,3,7,15,764.5,76.0,0.9,28.2,424.0,66.57,50.42
2018,6,3,7,30,794.0,79.0,1.0,29.1,476.0,68.95,52.01
2018,6,3,7,45,816.0,82.5,1.1,30.0,527.0,71.47,53.68
2018,6,3,8,0,838.0,86.0,1.2,30.9,578.0,82.09,61.94
2018,6,3,8,15,855.0,88.0,1.25,31.5,625.5,83.96,63.08
2018,6,3,8,30,872.0,90.0,1.3,32.1,673.0,85.69,64.11
2018,6,3,8,45,884.5,92.5,1.4,32.75,717.0,87.44,65.16
2018,6,3,9,0,897.0,95.0,1.5,33.4,761.0,89.01,66.07
2018,6,3,9,15,903.0,98.5,1.6,33.8,799.0,90.74,67.18
2018,6,3,9,30,909.0,102.0,1.7,34.2,837.0,92.24,68.12
2018,6,3,9,45,911.5,106.5,1.85,34.6,868.5,141.66,76.31
2018,6,3,10,0,914.0,111.0,2.0,35.0,900.0,198.89,107.73
2018,6,3,10,15,919.0,112.5,2.1,35.2,926.5,255.4,148.08
2018,6,3,10,30,924.0,114.0,2.2,35.4,953.0,312.33,193.17
2018,6,3,10,45,928.0,114.5,2.35,35.65,972.5,368.61,239.39
2018,6,3,11,0,932.0,115.0,2.5,35.9,992.0,424.79,285.56
2018,6,3,11,15,934.5,115.5,2.65,36.0,1004.5,480.04,330.55
2018,6,3,11,30,937.0,116.0,2.8,36.1,1017.0,534.68,374.06
2018,6,3,11,45,937.0,116.5,2.95,36.2,1021.0,587.21,415.01
2018,6,3,12,0,937.0,117.0,3.1,36.3,1025.0,638.53,454.06
2018,6,3,12,15,936.5,117.0,3.2,36.25,1022.5,687.79,490.88
2018,6,3,12,30,936.0,117.0,3.3,36.2,1020.0,735.33,525.73
2018,6,3,12,45,934.5,115.5,3.45,36.15,1009.0,778.97,557.58
2018,6,3,13,0,933.0,114.0,3.6,36.1,998.0,820.17,586.57
2018,6,3,13,15,929.0,113.5,3.65,35.9,980.0,857.52,611.85
2018,6,3,13,30,925.0,113.0,3.7,35.7,962.0,891.89,635.21
2018,6,3,13,45,919.5,112.5,3.75,35.55,937.5,921.82,655.61
2018,6,3,14,0,914.0,112.0,3.8,35.4,913.0,948.42,673.98
2018,6,3,14,15,907.0,110.5,3.8,35.15,881.5,969.24,688.76
2018,6,3,14,30,900.0,109.0,3.8,34.9,850.0,986.47,701.42
2018,6,3,14,45,890.0,107.0,3.8,34.65,812.5,996.65,709.75
2018,6,3,15,0,880.0,105.0,3.8,34.4,775.0,1003.09,715.93
2018,6,3,15,15,867.5,103.0,3.8,34.4,732.5,1003.36,717.61
2018,6,3,15,30,855.0,101.0,3.8,34.4,690.0,999.98,717.17
2018,6,3,15,45,832.5,99.5,3.8,33.7,641.0,996.98,719.21
2018,6,3,16,0,810.0,98.0,3.8,33.0,592.0,976.95,710.29
2018,6,3,16,15,775.0,96.0,3.75,32.5,536.5,940.2,689.5
2018,6,3,16,30,740.0,94.0,3.7,32.0,481.0,900.46,666.52
2018,6,3,16,45,725.0,87.5,3.7,31.45,434.5,872.75,651.72
2018,6,3,17,0,710.0,81.0,3.7,30.9,388.0,842.31,634.58
2018,6,3,17,15,683.5,75.5,3.55,30.1,340.0,806.01,612.68
2018,6,3,17,30,657.0,70.0,3.4,29.3,292.0,761.89,584.36
2018,6,3,17,45,603.5,64.5,3.3,28.45,241.5,691.25,535.83
2018,6,3,18,0,550.0,59.0,3.2,27.6,191.0,620.98,485.1
2018,6,3,18,15,468.0,51.0,2.85,26.5,145.0,523.35,410.55
2018,6,3,18,30,386.0,43.0,2.5,25.4,99.0,429.08,334.71
2018,6,3,18,45,268.5,32.0,2.15,24.35,64.0,307.94,227.99
2018,6,3,19,0,151.0,21.0,1.8,23.3,29.0,173.76,0.0
2018,6,3,19,15,75.5,10.5,1.75,22.75,14.5,63.08,0.0
2018,6,3,19,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.65,21.65,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.55,20.75,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,4,4,45,57.5,7.0,1.8,14.95,8.5,0.0,0.0
2018,6,4,5,0,115.0,14.0,2.0,15.1,17.0,11.02,0.0
2018,6,4,5,15,255.0,25.0,2.15,15.6,50.0,20.61,7.97
2018,6,4,5,30,395.0,36.0,2.3,16.1,83.0,29.82,19.77
2018,6,4,5,45,462.5,43.5,2.4,16.6,124.0,35.82,25.68
2018,6,4,6,0,530.0,51.0,2.5,17.1,165.0,41.86,31.3
2018,6,4,6,15,547.0,62.5,2.65,17.95,207.5,50.35,38.83
2018,6,4,6,30,564.0,74.0,2.8,18.8,250.0,58.48,45.84
2018,6,4,6,45,662.0,70.5,2.95,19.65,313.5,56.78,44.12
2018,6,4,7,0,760.0,67.0,3.1,20.5,377.0,60.14,46.75
2018,6,4,7,15,787.5,70.5,3.25,21.4,429.0,63.06,48.92
2018,6,4,7,30,815.0,74.0,3.4,22.3,481.0,65.93,51.0
2018,6,4,7,45,835.5,76.5,3.55,23.15,531.5,75.65,58.86
2018,6,4,8,0,856.0,79.0,3.7,24.0,582.0,78.17,60.57
2018,6,4,8,15,871.5,81.0,3.75,24.75,629.5,80.13,61.81
2018,6,4,8,30,887.0,83.0,3.8,25.5,677.0,81.94,62.94
2018,6,4,8,45,898.5,85.5,3.85,26.25,720.5,83.8,64.1
2018,6,4,9,0,910.0,88.0,3.9,27.0,764.0,85.49,65.13
2018,6,4,9,15,914.0,92.5,3.95,27.6,801.5,87.85,66.75
2018,6,4,9,30,918.0,97.0,4.0,28.2,839.0,89.94,68.14
2018,6,4,9,45,919.0,102.0,4.0,28.75,870.5,140.0,76.93
2018,6,4,10,0,920.0,107.0,4.0,29.3,902.0,197.62,109.57
2018,6,4,10,15,926.0,108.0,4.0,29.7,929.0,254.28,151.15
2018,6,4,10,30,932.0,109.0,4.0,30.1,956.0,311.48,197.71
2018,6,4,10,45,936.5,109.5,4.05,30.5,976.0,368.24,245.61
2018,6,4,11,0,941.0,110.0,4.1,30.9,996.0,424.95,293.44
2018,6,4,11,15,943.5,110.5,4.15,31.05,1008.5,480.57,340.0
2018,6,4,11,30,946.0,111.0,4.2,31.2,1021.0,535.55,384.96
2018,6,4,11,45,947.0,111.5,4.25,31.35,1026.0,588.94,427.57
2018,6,4,12,0,948.0,112.0,4.3,31.5,1031.0,641.2,468.19
2018,6,4,12,15,948.0,111.5,4.4,31.45,1028.5,690.78,506.43
2018,6,4,12,30,948.0,111.0,4.5,31.4,1026.0,738.63,542.63
2018,6,4,12,45,947.5,109.5,4.6,31.35,1016.0,783.32,576.0
2018,6,4,13,0,947.0,108.0,4.7,31.3,1006.0,825.61,606.34
2018,6,4,13,15,943.5,107.5,4.75,31.1,988.0,863.71,633.03
2018,6,4,13,30,940.0,107.0,4.8,30.9,970.0,898.83,657.76
2018,6,4,13,45,935.0,105.5,4.9,30.7,945.0,928.57,679.3
2018,6,4,14,0,930.0,104.0,5.0,30.5,920.0,954.91,698.74
2018,6,4,14,15,923.5,103.0,5.0,30.15,889.0,976.88,715.16
2018,6,4,14,30,917.0,102.0,5.0,29.8,858.0,995.27,729.38
2018,6,4,14,45,908.5,99.5,5.0,29.45,820.5,1006.51,739.06
2018,6,4,15,0,900.0,97.0,5.0,29.1,783.0,1013.99,746.48
2018,6,4,15,15,888.0,95.0,5.0,29.1,740.5,1014.79,748.58
2018,6,4,15,30,876.0,93.0,5.0,29.1,698.0,1011.9,748.44
2018,6,4,15,45,861.0,90.5,5.0,28.1,651.5,1001.76,746.69
2018,6,4,16,0,846.0,88.0,5.0,27.1,605.0,988.15,742.69
2018,6,4,16,15,826.5,85.0,4.95,26.5,555.0,978.83,740.09
2018,6,4,16,30,807.0,82.0,4.9,25.9,505.0,953.34,726.35
2018,6,4,16,45,781.0,78.5,4.9,25.25,453.5,917.67,705.86
2018,6,4,17,0,755.0,75.0,4.9,24.6,402.0,879.43,683.07
2018,6,4,17,15,719.5,70.0,4.8,23.8,349.5,827.65,649.52
2018,6,4,17,30,684.0,65.0,4.7,23.0,297.0,774.28,613.61
2018,6,4,17,45,633.0,60.0,4.6,22.15,246.5,712.31,569.68
2018,6,4,18,0,582.0,55.0,4.5,21.3,196.0,644.51,518.92
2018,6,4,18,15,498.5,48.5,4.35,20.45,149.5,546.92,441.93
2018,6,4,18,30,415.0,42.0,4.2,19.6,103.0,452.62,363.56
2018,6,4,18,45,286.0,31.5,4.0,18.75,66.0,321.85,246.48
2018,6,4,19,0,157.0,21.0,3.8,17.9,29.0,179.0,0.0
2018,6,4,19,15,78.5,10.5,3.75,17.4,14.5,65.3,0.0
2018,6,4,19,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,5,4,45,39.5,7.0,2.8,12.5,8.0,0.0,0.0
2018,6,5,5,0,79.0,14.0,2.9,12.6,16.0,11.02,0.0
2018,6,5,5,15,196.0,27.0,3.0,12.95,47.0,20.55,8.23
2018,6,5,5,30,313.0,40.0,3.1,13.3,78.0,32.75,22.55
2018,6,5,5,45,399.0,49.5,3.2,13.6,121.0,40.21,29.89
2018,6,5,6,0,485.0,59.0,3.3,13.9,164.0,47.7,36.92
2018,6,5,6,15,547.5,67.0,3.4,14.4,215.0,53.78,42.46
2018,6,5,6,30,610.0,75.0,3.5,14.9,266.0,59.82,47.78
2018,6,5,6,45,668.0,78.0,3.55,15.4,321.5,62.17,49.68
2018,6,5,7,0,726.0,81.0,3.6,15.9,377.0,64.69,51.65
2018,6,5,7,15,756.0,85.0,3.6,16.55,429.5,72.94,58.54
2018,6,5,7,30,786.0,89.0,3.6,17.2,482.0,75.8,60.65
2018,6,5,7,45,809.0,92.0,3.6,17.8,533.0,77.74,61.96
2018,6,5,8,0,832.0,95.0,3.6,18.4,584.0,79.62,63.21
2018,6,5,8,15,848.5,98.0,3.6,19.05,632.0,81.25,64.23
2018,6,5,8,30,865.0,101.0,3.6,19.7,680.0,91.87,72.86
2018,6,5,8,45,878.0,102.5,3.55,20.3,723.5,92.89,73.33
2018,6,5,9,0,891.0,104.0,3.5,20.9,767.0,93.76,73.7
2018,6,5,9,15,906.0,103.0,3.45,21.45,807.0,93.23,72.93
2018,6,5,9,30,921.0,102.0,3.4,22.0,847.0,92.64,72.13
2018,6,5,9,45,914.0,111.0,3.4,22.6,875.5,144.28,82.36
2018,6,5,10,0,907.0,120.0,3.4,23.2,904.0,202.58,116.58
2018,6,5,10,15,922.0,116.0,3.4,23.65,933.5,257.76,157.47
2018,6,5,10,30,937.0,112.0,3.4,24.1,963.0,314.32,204.1
2018,6,5,10,45,949.5,107.0,3.45,24.5,985.5,370.68,252.48
2018,6,5,11,0,962.0,102.0,3.5,24.9,1008.0,427.65,301.4
2018,6,5,11,15,863.5,167.5,3.55,25.2,988.5,481.37,348.4
2018,6,5,11,30,765.0,233.0,3.6,25.5,969.0,529.36,388.57
2018,6,5,11,45,679.5,292.0,3.65,25.8,948.0,571.81,422.46
2018,6,5,12,0,594.0,351.0,3.7,26.1,927.0,613.46,453.83
2018,6,5,12,15,656.0,309.0,3.8,26.2,943.5,658.87,489.02
2018,6,5,12,30,718.0,267.0,3.9,26.3,960.0,713.54,530.33
2018,6,5,12,45,830.0,190.5,4.0,26.35,984.0,770.86,574.41
2018,6,5,13,0,942.0,114.0,4.1,26.4,1008.0,826.29,616.4
2018,6,5,13,15,938.5,113.0,4.15,26.3,990.0,863.98,642.7
2018,6,5,13,30,935.0,112.0,4.2,26.2,972.0,898.67,667.04
2018,6,5,13,45,929.0,112.0,4.25,26.1,947.0,928.94,688.43
2018,6,5,14,0,923.0,112.0,4.3,26.0,922.0,955.86,707.66
2018,6,5,14,15,916.0,109.5,4.35,25.7,890.0,975.97,723.03
2018,6,5,14,30,909.0,107.0,4.4,25.4,858.0,992.41,736.15
2018,6,5,14,45,900.0,105.5,4.4,25.15,821.0,1004.25,745.97
2018,6,5,15,0,891.0,104.0,4.4,24.9,784.0,1012.41,753.54
2018,6,5,15,15,878.5,101.5,4.4,24.9,741.0,1012.28,755.03
2018,6,5,15,30,866.0,99.0,4.4,24.9,698.0,1008.45,754.26
2018,6,5,15,45,851.0,96.5,4.35,24.2,652.0,998.49,751.3
2018,6,5,16,0,836.0,94.0,4.3,23.5,606.0,998.33,755.18
2018,6,5,16,15,817.0,90.0,4.25,23.0,556.0,975.43,742.94
2018,6,5,16,30,798.0,86.0,4.2,22.5,506.0,949.3,728.54
2018,6,5,16,45,772.0,82.5,4.15,22.0,454.5,913.77,707.35
2018,6,5,17,0,746.0,79.0,4.1,21.5,403.0,875.64,683.9
2018,6,5,17,15,709.5,74.0,4.05,20.75,350.5,823.03,649.9
2018,6,5,17,30,673.0,69.0,4.0,20.0,298.0,775.83,618.66
2018,6,5,17,45,622.0,63.5,3.9,19.3,247.5,707.22,569.4
2018,6,5,18,0,571.0,58.0,3.8,18.6,197.0,638.84,517.87
2018,6,5,18,15,493.0,50.5,3.65,17.85,150.5,544.85,443.35
2018,6,5,18,30,415.0,43.0,3.5,17.1,104.0,453.89,367.27
2018,6,5,18,45,294.5,32.0,3.4,16.3,67.5,329.3,255.24
2018,6,5,19,0,174.0,21.0,3.3,15.5,31.0,192.64,15.27
2018,6,5,19,15,87.0,10.5,3.2,15.05,15.5,71.52,0.0
2018,6,5,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,6,4,45,18.0,5.0,3.0,11.8,5.5,0.0,0.0
2018,6,6,5,0,36.0,10.0,3.0,11.9,11.0,7.87,0.0
2018,6,6,5,15,101.0,22.5,3.0,12.2,33.0,16.99,5.98
2018,6,6,5,30,166.0,35.0,3.0,12.5,55.0,26.31,17.1
2018,6,6,5,45,189.0,48.5,3.0,12.75,81.5,35.95,26.24
2018,6,6,6,0,212.0,62.0,3.0,13.0,108.0,45.3,34.93
2018,6,6,6,15,245.5,75.5,3.0,13.45,142.0,54.48,43.25
2018,6,6,6,30,279.0,89.0,3.0,13.9,176.0,63.4,51.15
2018,6,6,6,45,161.5,98.5,2.95,14.35,151.0,69.75,56.6
2018,6,6,7,0,44.0,108.0,2.9,14.8,126.0,79.45,64.88
2018,6,6,7,15,44.5,102.0,2.9,15.45,122.5,76.11,61.56
2018,6,6,7,30,45.0,96.0,2.9,16.1,119.0,72.39,57.94
2018,6,6,7,45,67.5,154.5,2.85,16.75,192.5,110.76,90.67
2018,6,6,8,0,90.0,213.0,2.8,17.4,266.0,145.81,119.87
2018,6,6,8,15,69.5,234.5,2.8,18.15,277.5,157.88,129.22
2018,6,6,8,30,49.0,256.0,2.8,18.9,289.0,169.53,138.14
2018,6,6,8,45,36.5,257.5,2.75,19.6,283.0,170.59,138.25
2018,6,6,9,0,24.0,259.0,2.7,20.3,277.0,171.36,138.16
2018,6,6,9,15,51.5,308.0,2.8,20.85,349.0,197.84,159.22
2018,6,6,9,30,79.0,357.0,2.9,21.4,421.0,222.61,178.56
2018,6,6,9,45,119.0,380.0,2.95,21.9,480.5,230.66,172.7
2018,6,6,10,0,159.0,403.0,3.0,22.4,540.0,261.94,192.92
2018,6,6,10,15,146.5,413.0,3.15,22.75,542.5,281.89,207.96
2018,6,6,10,30,134.0,423.0,3.3,23.1,545.0,300.73,222.93
2018,6,6,10,45,215.0,403.0,3.4,23.45,603.5,318.6,234.65
2018,6,6,11,0,296.0,383.0,3.5,23.8,662.0,358.72,264.37
2018,6,6,11,15,387.0,364.0,3.65,23.9,733.5,404.79,299.61
2018,6,6,11,30,478.0,345.0,3.8,24.0,805.0,468.79,348.7
2018,6,6,11,45,394.0,391.5,3.95,24.15,772.0,490.52,366.89
2018,6,6,12,0,310.0,438.0,4.1,24.3,739.0,508.3,380.99
2018,6,6,12,15,295.5,436.5,4.25,24.25,723.0,525.73,395.13
2018,6,6,12,30,281.0,435.0,4.4,24.2,707.0,541.14,407.54
2018,6,6,12,45,402.5,377.0,4.55,24.1,761.5,614.56,464.28
2018,6,6,13,0,524.0,319.0,4.7,24.0,816.0,690.92,522.93
2018,6,6,13,15,582.0,289.0,4.75,23.85,832.0,744.04,563.34
2018,6,6,13,30,640.0,259.0,4.8,23.7,848.0,799.83,605.54
2018,6,6,13,45,701.0,225.0,4.85,23.5,854.5,853.97,646.68
2018,6,6,14,0,762.0,191.0,4.9,23.3,861.0,896.96,679.16
2018,6,6,14,15,691.0,216.0,4.9,23.1,807.0,892.48,677.01
2018,6,6,14,30,620.0,241.0,4.9,22.9,753.0,871.76,662.84
2018,6,6,14,45,660.0,212.5,4.9,22.65,736.0,902.94,688.12
2018,6,6,15,0,700.0,184.0,4.9,22.4,719.0,930.71,709.34
2018,6,6,15,15,725.5,164.0,4.9,22.4,691.5,949.33,723.65
2018,6,6,15,30,751.0,144.0,4.9,22.4,664.0,964.19,735.59
2018,6,6,15,45,635.5,169.0,4.85,21.8,588.5,882.86,681.63
2018,6,6,16,0,520.0,194.0,4.8,21.2,513.0,786.75,615.51
2018,6,6,16,15,421.5,199.0,4.75,20.75,443.5,695.29,549.55
2018,6,6,16,30,323.0,204.0,4.7,20.3,374.0,578.46,462.89
2018,6,6,16,45,342.0,177.5,4.65,19.9,341.5,567.42,458.19
2018,6,6,17,0,361.0,151.0,4.6,19.5,309.0,578.84,469.6
2018,6,6,17,15,398.5,128.5,4.55,18.9,282.0,585.29,478.21
2018,6,6,17,30,436.0,106.0,4.5,18.3,255.0,587.73,482.62
2018,6,6,17,45,418.0,92.5,4.4,17.7,216.0,546.52,451.33
2018,6,6,18,0,400.0,79.0,4.3,17.1,177.0,504.63,418.08
2018,6,6,18,15,316.5,65.5,4.15,16.5,132.0,405.1,336.2
2018,6,6,18,30,233.0,52.0,4.0,15.9,87.0,310.26,254.56
2018,6,6,18,45,147.5,36.5,3.85,15.35,55.5,197.14,153.56
2018,6,6,19,0,62.0,21.0,3.7,14.8,24.0,93.32,12.3
2018,6,6,19,15,31.0,10.5,3.6,14.45,12.0,30.82,0.0
2018,6,6,19,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,7,4,45,8.0,4.5,2.55,11.25,4.5,0.0,0.0
2018,6,7,5,0,16.0,9.0,2.6,11.3,9.0,7.08,0.0
2018,6,7,5,15,45.5,21.0,2.6,11.65,25.5,16.22,5.57
2018,6,7,5,30,75.0,33.0,2.6,12.0,42.0,24.83,15.87
2018,6,7,5,45,48.5,42.5,2.65,12.3,49.5,32.3,23.07
2018,6,7,6,0,22.0,52.0,2.7,12.6,57.0,39.61,29.91
2018,6,7,6,15,11.5,70.5,2.7,13.2,73.0,53.0,41.98
2018,6,7,6,30,1.0,89.0,2.7,13.8,89.0,66.12,53.6
2018,6,7,6,45,10.5,113.5,2.7,14.4,117.5,83.26,68.53
2018,6,7,7,0,20.0,138.0,2.7,15.0,146.0,100.19,82.99
2018,6,7,7,15,50.0,161.5,2.65,15.7,185.5,112.68,93.3
2018,6,7,7,30,80.0,185.0,2.6,16.4,225.0,127.79,105.68
2018,6,7,7,45,114.0,209.0,2.6,17.15,272.5,137.54,113.29
2018,6,7,8,0,148.0,233.0,2.6,17.9,320.0,151.28,124.16
2018,6,7,8,15,262.0,236.0,2.6,18.6,405.5,147.1,119.91
2018,6,7,8,30,376.0,239.0,2.6,19.3,491.0,141.7,114.74
2018,6,7,8,45,467.0,236.5,2.6,20.05,570.0,140.42,113.05
2018,6,7,9,0,558.0,234.0,2.6,20.8,649.0,139.42,111.62
2018,6,7,9,15,695.5,189.5,2.6,21.5,734.0,113.76,89.88
2018,6,7,9,30,833.0,145.0,2.6,22.2,819.0,101.3,79.19
2018,6,7,9,45,866.0,134.0,2.6,22.95,859.5,151.48,89.25
2018,6,7,10,0,899.0,123.0,2.6,23.7,900.0,202.72,116.62
2018,6,7,10,15,904.0,125.0,2.75,24.25,926.5,258.61,158.19
2018,6,7,10,30,909.0,127.0,2.9,24.8,953.0,314.95,204.61
2018,6,7,10,45,912.0,128.5,3.05,25.35,972.5,370.65,252.17
2018,6,7,11,0,915.0,130.0,3.2,25.9,992.0,426.21,299.55
2018,6,7,11,15,916.5,131.0,3.4,26.25,1004.0,480.51,345.54
2018,6,7,11,30,918.0,132.0,3.6,26.6,1016.0,534.17,389.95
2018,6,7,11,45,918.0,133.0,3.8,26.9,1021.0,586.25,432.13
2018,6,7,12,0,918.0,134.0,4.0,27.2,1026.0,637.25,472.4
2018,6,7,12,15,915.0,135.5,4.15,27.25,1022.5,685.43,510.02
2018,6,7,12,30,912.0,137.0,4.3,27.3,1019.0,731.86,545.57
2018,6,7,12,45,906.5,138.5,4.45,27.35,1007.5,774.45,577.77
2018,6,7,13,0,901.0,140.0,4.6,27.4,996.0,814.54,607.84
2018,6,7,13,15,897.5,139.0,4.7,27.3,978.5,851.54,634.31
2018,6,7,13,30,894.0,138.0,4.8,27.2,961.0,885.64,658.82
2018,6,7,13,45,889.5,136.5,4.85,27.1,937.0,915.41,680.12
2018,6,7,14,0,885.0,135.0,4.9,27.0,913.0,941.93,699.33
2018,6,7,14,15,878.0,132.5,4.95,26.8,882.0,961.85,714.51
2018,6,7,14,30,871.0,130.0,5.0,26.6,851.0,978.22,727.49
2018,6,7,14,45,863.0,127.0,5.05,26.4,814.5,989.53,737.26
2018,6,7,15,0,855.0,124.0,5.1,26.2,778.0,1011.77,754.65
2018,6,7,15,15,841.5,122.0,5.1,26.2,736.0,1011.44,755.9
2018,6,7,15,30,828.0,120.0,5.1,26.2,694.0,1007.38,754.95
2018,6,7,15,45,813.5,115.5,5.1,25.5,648.0,995.8,751.18
2018,6,7,16,0,799.0,111.0,5.1,24.8,602.0,980.66,745.08
2018,6,7,16,15,780.5,106.5,5.0,24.35,553.5,958.01,732.31
2018,6,7,16,30,762.0,102.0,4.9,23.9,505.0,932.14,717.28
2018,6,7,16,45,735.5,97.0,4.8,23.4,453.5,902.06,699.26
2018,6,7,17,0,709.0,92.0,4.7,22.9,402.0,862.55,674.18
2018,6,7,17,15,672.0,86.0,4.55,22.3,350.0,809.33,638.47
2018,6,7,17,30,635.0,80.0,4.4,21.7,298.0,754.72,600.66
2018,6,7,17,45,583.0,73.5,4.2,21.05,248.0,684.44,549.67
2018,6,7,18,0,531.0,67.0,4.0,20.4,198.0,614.23,496.44
2018,6,7,18,15,452.5,57.5,3.6,19.55,151.5,517.89,419.99
2018,6,7,18,30,374.0,48.0,3.2,18.7,105.0,424.49,342.35
2018,6,7,18,45,259.5,36.0,2.85,17.85,68.5,305.5,236.96
2018,6,7,19,0,145.0,24.0,2.5,17.0,32.0,177.39,40.17
2018,6,7,19,15,72.5,12.0,2.45,16.5,16.0,62.23,0.0
2018,6,7,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,8,4,45,44.5,6.5,2.4,12.25,8.0,0.0,0.0
2018,6,8,5,0,89.0,13.0,2.5,12.5,16.0,10.23,0.0
2018,6,8,5,15,212.5,26.5,2.55,13.05,48.5,20.25,8.37
2018,6,8,5,30,336.0,40.0,2.6,13.6,81.0,32.84,22.64
2018,6,8,5,45,423.0,48.5,2.7,14.15,124.5,39.55,29.26
2018,6,8,6,0,510.0,57.0,2.8,14.7,168.0,46.34,35.6
2018,6,8,6,15,568.0,63.5,2.8,15.45,217.0,51.33,40.11
2018,6,8,6,30,626.0,70.0,2.8,16.2,266.0,56.34,44.45
2018,6,8,6,45,666.5,75.0,2.85,16.9,317.5,60.01,47.48
2018,6,8,7,0,707.0,80.0,2.9,17.6,369.0,63.66,50.39
2018,6,8,7,15,736.5,84.0,2.95,18.4,420.5,71.82,57.13
2018,6,8,7,30,766.0,88.0,3.0,19.2,472.0,74.66,59.17
2018,6,8,7,45,788.0,91.5,3.1,20.0,522.0,76.9,60.69
2018,6,8,8,0,810.0,95.0,3.2,20.8,572.0,79.06,62.11
2018,6,8,8,15,827.5,98.0,3.25,21.55,619.5,80.68,63.09
2018,6,8,8,30,845.0,101.0,3.3,22.3,667.0,82.19,63.97
2018,6,8,8,45,858.0,103.0,3.35,23.05,710.0,92.56,72.25
2018,6,8,9,0,871.0,105.0,3.4,23.8,753.0,93.66,72.75
2018,6,8,9,15,882.0,106.5,3.5,24.45,792.0,94.27,72.9
2018,6,8,9,30,893.0,108.0,3.6,25.1,831.0,94.74,72.95
2018,6,8,9,45,902.0,109.0,3.7,25.7,864.5,141.88,79.94
2018,6,8,10,0,911.0,110.0,3.8,26.3,898.0,197.42,111.13
2018,6,8,10,15,917.0,111.5,3.85,26.85,925.0,253.7,152.74
2018,6,8,10,30,923.0,113.0,3.9,27.4,952.0,310.55,199.33
2018,6,8,10,45,926.5,114.0,4.0,27.95,971.5,366.68,247.07
2018,6,8,11,0,930.0,115.0,4.1,28.5,991.0,422.67,294.66
2018,6,8,11,15,932.0,115.0,4.2,28.8,1003.0,477.12,340.62
2018,6,8,11,30,934.0,115.0,4.3,29.1,1015.0,530.88,384.95
2018,6,8,11,45,935.0,115.5,4.4,29.4,1020.0,583.62,427.31
2018,6,8,12,0,936.0,116.0,4.5,29.7,1025.0,635.28,467.71
2018,6,8,12,15,934.5,116.5,4.6,29.8,1022.0,684.09,505.49
2018,6,8,12,30,933.0,117.0,4.7,29.9,1019.0,731.16,541.26
2018,6,8,12,45,929.0,117.5,4.8,29.95,1008.0,774.4,573.8
2018,6,8,13,0,925.0,118.0,4.9,30.0,997.0,815.15,603.51
2018,6,8,13,15,921.0,117.0,4.95,29.9,979.0,851.93,629.33
2018,6,8,13,30,917.0,116.0,5.0,29.8,961.0,885.74,653.15
2018,6,8,13,45,911.5,114.5,5.05,29.7,936.0,914.66,673.71
2018,6,8,14,0,906.0,113.0,5.1,29.6,911.0,940.22,692.14
2018,6,8,14,15,898.5,111.5,5.15,29.4,879.5,960.49,707.44
2018,6,8,14,30,891.0,110.0,5.2,29.2,848.0,977.19,720.54
2018,6,8,14,45,882.0,108.0,5.2,29.0,811.5,988.33,729.74
2018,6,8,15,0,873.0,106.0,5.2,28.8,775.0,995.81,736.71
2018,6,8,15,15,860.5,104.0,5.2,28.8,733.0,996.17,738.49
2018,6,8,15,30,848.0,102.0,5.2,28.8,691.0,992.93,738.06
2018,6,8,15,45,832.0,98.5,5.2,28.1,644.0,994.33,743.08
2018,6,8,16,0,816.0,95.0,5.2,27.4,597.0,978.67,736.6
2018,6,8,16,15,788.5,91.0,5.15,26.85,543.5,947.25,718.55
2018,6,8,16,30,761.0,87.0,5.1,26.3,490.0,912.78,698.25
2018,6,8,16,45,742.5,82.5,5.05,25.8,443.0,884.0,681.53
2018,6,8,17,0,724.0,78.0,5.0,25.3,396.0,852.57,662.55
2018,6,8,17,15,693.5,73.5,4.85,24.6,346.5,806.97,632.72
2018,6,8,17,30,663.0,69.0,4.7,23.9,297.0,766.41,605.65
2018,6,8,17,45,615.0,63.0,4.55,23.2,247.5,700.19,558.14
2018,6,8,18,0,567.0,57.0,4.4,22.5,198.0,634.14,508.59
2018,6,8,18,15,475.0,51.0,4.05,21.7,150.5,530.1,426.9
2018,6,8,18,30,383.0,45.0,3.7,20.9,103.0,429.58,344.38
2018,6,8,18,45,283.5,33.5,3.35,20.1,68.0,322.23,249.17
2018,6,8,19,0,184.0,22.0,3.0,19.3,33.0,204.14,58.58
2018,6,8,19,15,92.0,11.0,2.9,18.8,16.5,75.68,0.0
2018,6,8,19,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,9,4,45,42.5,6.5,2.4,13.9,8.0,0.0,0.0
2018,6,9,5,0,85.0,13.0,2.5,14.1,16.0,10.23,0.0
2018,6,9,5,15,200.5,26.0,2.7,14.6,47.0,19.86,8.07
2018,6,9,5,30,316.0,39.0,2.9,15.1,78.0,31.89,21.68
2018,6,9,5,45,411.5,47.0,3.1,15.65,121.5,38.25,27.92
2018,6,9,6,0,507.0,55.0,3.3,16.2,165.0,44.74,33.96
2018,6,9,6,15,491.5,69.0,3.4,16.75,198.5,54.66,42.83
2018,6,9,6,30,476.0,83.0,3.5,17.3,232.0,63.98,50.96
2018,6,9,6,45,318.5,113.0,3.6,17.9,220.5,78.85,63.75
2018,6,9,7,0,161.0,143.0,3.7,18.5,209.0,100.06,81.79
2018,6,9,7,15,97.5,156.5,3.8,19.05,198.0,107.38,87.6
2018,6,9,7,30,34.0,170.0,3.9,19.6,187.0,118.38,96.48
2018,6,9,7,45,55.5,208.0,3.95,20.15,239.0,141.11,115.14
2018,6,9,8,0,77.0,246.0,4.0,20.7,291.0,162.87,132.7
2018,6,9,8,15,75.5,251.0,4.05,21.15,298.5,166.71,135.21
2018,6,9,8,30,74.0,256.0,4.1,21.6,306.0,170.25,137.51
2018,6,9,8,45,90.0,252.5,4.15,22.05,317.0,159.69,128.21
2018,6,9,9,0,106.0,249.0,4.2,22.5,328.0,157.9,126.23
2018,6,9,9,15,273.5,252.0,4.25,22.85,470.0,149.48,118.9
2018,6,9,9,30,441.0,255.0,4.3,23.2,612.0,140.28,110.99
2018,6,9,9,45,415.5,288.5,4.35,23.55,635.5,181.29,125.5
2018,6,9,10,0,390.0,322.0,4.4,23.9,659.0,225.47,155.14
2018,6,9,10,15,433.0,309.0,4.5,24.15,694.0,257.84,177.53
2018,6,9,10,30,476.0,296.0,4.6,24.4,729.0,294.8,205.96
2018,6,9,10,45,387.0,337.5,4.7,24.65,694.5,325.41,234.78
2018,6,9,11,0,298.0,379.0,4.8,24.9,660.0,356.47,262.57
2018,6,9,11,15,376.0,394.5,5.0,25.0,753.5,424.89,314.6
2018,6,9,11,30,454.0,410.0,5.2,25.1,847.0,496.23,369.04
2018,6,9,11,45,535.5,367.5,5.35,25.15,886.0,549.32,410.64
2018,6,9,12,0,617.0,325.0,5.5,25.2,925.0,600.8,451.47
2018,6,9,12,15,528.0,368.5,5.6,25.1,881.0,623.82,469.85
2018,6,9,12,30,439.0,412.0,5.7,25.0,837.0,632.43,476.97
2018,6,9,12,45,406.5,419.5,5.8,24.95,810.0,643.68,486.37
2018,6,9,13,0,374.0,427.0,5.9,24.9,783.0,653.78,494.57
2018,6,9,13,15,373.5,415.0,5.95,24.7,765.0,669.6,507.67
2018,6,9,13,30,373.0,403.0,6.0,24.5,747.0,683.28,519.19
2018,6,9,13,45,340.0,404.0,6.05,24.25,711.0,678.25,516.44
2018,6,9,14,0,307.0,405.0,6.1,24.0,675.0,669.85,511.19
2018,6,9,14,15,327.0,383.5,6.1,23.7,662.5,686.08,525.38
2018,6,9,14,30,347.0,362.0,6.1,23.4,650.0,700.88,538.57
2018,6,9,14,45,471.0,293.5,6.1,23.1,665.5,789.96,608.55
2018,6,9,15,0,595.0,225.0,6.1,22.8,681.0,866.66,669.21
2018,6,9,15,15,602.5,209.0,6.1,22.8,649.0,871.81,674.68
2018,6,9,15,30,610.0,193.0,6.1,22.8,617.0,873.76,678.03
2018,6,9,15,45,550.0,197.5,6.05,21.9,560.5,815.03,638.86
2018,6,9,16,0,490.0,202.0,6.0,21.0,504.0,764.64,604.61
2018,6,9,16,15,476.0,186.0,5.9,20.45,459.5,735.69,586.22
2018,6,9,16,30,462.0,170.0,5.8,19.9,415.0,704.31,565.68
2018,6,9,16,45,521.0,138.0,5.75,19.35,388.0,724.39,584.83
2018,6,9,17,0,580.0,106.0,5.7,18.8,361.0,752.13,608.87
2018,6,9,17,15,519.0,101.5,5.5,18.3,308.5,679.18,554.99
2018,6,9,17,30,458.0,97.0,5.3,17.8,256.0,596.36,492.27
2018,6,9,17,45,454.0,81.0,5.15,17.25,217.0,563.59,467.69
2018,6,9,18,0,450.0,65.0,5.0,16.7,178.0,538.64,447.67
2018,6,9,18,15,392.0,55.0,4.8,16.15,137.5,462.39,384.36
2018,6,9,18,30,334.0,45.0,4.6,15.6,97.0,388.42,320.22
2018,6,9,18,45,240.0,34.0,4.35,15.1,64.5,285.07,226.11
2018,6,9,19,0,146.0,23.0,4.1,14.6,32.0,177.38,60.8
2018,6,9,19,15,73.5,11.5,4.05,14.2,16.0,62.64,0.0
2018,6,9,19,30,1.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,9,19,45,0.5,0.0,3.95,13.4,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,10,4,45,36.0,7.0,2.7,10.95,8.0,0.0,0.0
2018,6,10,5,0,72.0,14.0,2.8,11.1,16.0,11.02,0.0
2018,6,10,5,15,189.0,28.0,2.95,11.65,47.5,21.26,9.26
2018,6,10,5,30,306.0,42.0,3.1,12.2,79.0,32.01,22.08
2018,6,10,5,45,397.0,51.0,3.2,12.75,122.5,41.4,31.06
2018,6,10,6,0,488.0,60.0,3.3,13.3,166.0,48.5,37.73
2018,6,10,6,15,541.0,67.5,3.4,14.05,213.5,54.07,42.78
2018,6,10,6,30,594.0,75.0,3.5,14.8,261.0,59.59,47.59
2018,6,10,6,45,602.5,85.0,3.55,15.55,303.0,66.16,53.17
2018,6,10,7,0,611.0,95.0,3.6,16.3,345.0,72.37,58.3
2018,6,10,7,15,629.5,104.5,3.7,17.1,392.0,78.06,62.87
2018,6,10,7,30,648.0,114.0,3.8,17.9,439.0,83.43,67.08
2018,6,10,7,45,672.0,121.0,3.95,18.7,488.0,87.01,69.7
2018,6,10,8,0,696.0,128.0,4.1,19.5,537.0,90.38,72.11
2018,6,10,8,15,734.5,127.0,4.15,20.3,590.5,89.18,70.63
2018,6,10,8,30,773.0,126.0,4.2,21.1,644.0,95.65,75.64
2018,6,10,8,45,804.0,123.5,4.3,21.85,693.0,93.44,73.36
2018,6,10,9,0,835.0,121.0,4.4,22.6,742.0,91.44,71.29
2018,6,10,9,15,857.0,118.0,4.45,23.2,784.0,99.35,77.52
2018,6,10,9,30,879.0,115.0,4.5,23.8,826.0,97.76,75.86
2018,6,10,9,45,884.5,117.5,4.55,24.35,858.0,144.26,82.98
2018,6,10,10,0,890.0,120.0,4.6,24.9,890.0,199.12,114.11
2018,6,10,10,15,891.0,124.5,4.6,25.3,915.0,254.85,155.83
2018,6,10,10,30,892.0,129.0,4.6,25.7,940.0,310.65,202.14
2018,6,10,10,45,906.0,123.5,4.6,26.1,962.5,364.87,248.48
2018,6,10,11,0,920.0,118.0,4.6,26.5,985.0,419.91,295.62
2018,6,10,11,15,922.5,118.0,4.65,26.8,997.0,474.01,341.77
2018,6,10,11,30,925.0,118.0,4.7,27.1,1009.0,527.52,386.36
2018,6,10,11,45,926.0,117.5,4.75,27.35,1013.5,579.16,428.47
2018,6,10,12,0,927.0,117.0,4.8,27.6,1018.0,629.71,468.62
2018,6,10,12,15,926.5,116.5,4.85,27.7,1015.0,678.02,506.42
2018,6,10,12,30,926.0,116.0,4.9,27.8,1012.0,724.65,542.16
2018,6,10,12,45,924.5,115.0,4.95,27.9,1002.0,768.2,575.01
2018,6,10,13,0,923.0,114.0,5.0,28.0,992.0,809.4,605.0
2018,6,10,13,15,919.0,113.5,5.05,27.9,974.5,846.41,631.25
2018,6,10,13,30,915.0,113.0,5.1,27.8,957.0,880.5,655.51
2018,6,10,13,45,909.0,112.0,5.1,27.75,932.0,909.3,675.77
2018,6,10,14,0,903.0,111.0,5.1,27.7,907.0,934.78,693.83
2018,6,10,14,15,895.5,109.5,5.15,27.45,876.0,954.95,709.33
2018,6,10,14,30,888.0,108.0,5.2,27.2,845.0,971.58,722.62
2018,6,10,14,45,879.0,106.0,5.2,27.0,808.5,982.65,731.85
2018,6,10,15,0,870.0,104.0,5.2,26.8,772.0,990.1,738.84
2018,6,10,15,15,858.0,102.0,5.2,26.8,730.5,990.93,740.94
2018,6,10,15,30,846.0,100.0,5.2,26.8,689.0,988.19,740.82
2018,6,10,15,45,830.5,97.5,5.15,26.1,643.5,991.22,746.57
2018,6,10,16,0,815.0,95.0,5.1,25.4,598.0,977.38,740.87
2018,6,10,16,15,795.0,91.5,5.1,24.9,549.0,954.35,728.72
2018,6,10,16,30,775.0,88.0,5.1,24.4,500.0,928.2,714.31
2018,6,10,16,45,749.0,84.0,5.05,23.9,449.5,892.46,692.56
2018,6,10,17,0,723.0,80.0,5.0,23.4,399.0,854.2,668.61
2018,6,10,17,15,686.5,75.5,4.9,22.7,348.0,809.09,639.24
2018,6,10,17,30,650.0,71.0,4.8,22.0,297.0,756.98,603.67
2018,6,10,17,45,599.5,65.5,4.7,21.35,247.5,689.47,554.86
2018,6,10,18,0,549.0,60.0,4.6,20.7,198.0,622.19,503.98
2018,6,10,18,15,474.5,52.5,4.35,19.95,152.5,531.88,432.1
2018,6,10,18,30,400.0,45.0,4.1,19.2,107.0,444.34,359.14
2018,6,10,18,45,289.0,35.0,3.85,18.45,71.5,328.29,257.23
2018,6,10,19,0,178.0,25.0,3.6,17.7,36.0,206.49,79.43
2018,6,10,19,15,92.5,13.5,3.5,17.2,19.0,78.11,0.0
2018,6,10,19,30,7.0,2.0,3.4,16.7,2.0,0.0,0.0
2018,6,10,19,45,3.5,1.0,3.3,16.2,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,11,4,45,52.0,7.0,2.25,12.55,8.5,0.0,0.0
2018,6,11,5,0,104.0,14.0,2.3,12.7,17.0,11.02,0.0
2018,6,11,5,15,233.0,25.5,2.3,13.25,49.0,20.93,8.97
2018,6,11,5,30,362.0,37.0,2.3,13.8,81.0,30.45,20.58
2018,6,11,5,45,449.0,44.0,2.35,14.35,124.5,36.1,26.21
2018,6,11,6,0,536.0,51.0,2.4,14.9,168.0,41.9,31.65
2018,6,11,6,15,592.5,56.5,2.45,15.65,217.0,46.34,35.66
2018,6,11,6,30,649.0,62.0,2.5,16.4,266.0,50.82,39.54
2018,6,11,6,45,688.5,66.5,2.5,17.1,317.0,58.8,46.38
2018,6,11,7,0,728.0,71.0,2.5,17.8,368.0,62.55,49.38
2018,6,11,7,15,755.5,74.5,2.55,18.65,419.0,65.31,51.43
2018,6,11,7,30,783.0,78.0,2.6,19.5,470.0,68.01,53.39
2018,6,11,7,45,804.0,81.5,2.65,20.35,520.0,70.51,55.14
2018,6,11,8,0,825.0,85.0,2.7,21.2,570.0,72.9,56.78
2018,6,11,8,15,841.5,87.0,2.75,22.0,617.0,83.0,64.92
2018,6,11,8,30,858.0,89.0,2.8,22.8,664.0,84.7,65.93
2018,6,11,8,45,870.5,91.5,2.8,23.6,707.5,86.44,66.98
2018,6,11,9,0,883.0,94.0,2.8,24.4,751.0,88.0,67.88
2018,6,11,9,15,883.0,100.5,2.85,25.2,786.5,91.13,70.08
2018,6,11,9,30,883.0,107.0,2.9,26.0,822.0,93.88,71.96
2018,6,11,9,45,877.5,117.0,2.95,26.75,851.5,143.1,81.46
2018,6,11,10,0,872.0,127.0,3.0,27.5,881.0,199.8,113.9
2018,6,11,10,15,879.0,128.0,3.05,28.25,908.0,253.91,153.24
2018,6,11,10,30,886.0,129.0,3.1,29.0,935.0,308.7,197.4
2018,6,11,10,45,891.5,129.5,3.15,29.7,955.5,363.23,242.93
2018,6,11,11,0,897.0,130.0,3.2,30.4,976.0,417.88,288.44
2018,6,11,11,15,900.0,131.0,3.2,30.8,989.0,471.73,332.83
2018,6,11,11,30,903.0,132.0,3.2,31.2,1002.0,525.11,375.68
2018,6,11,11,45,904.5,131.5,3.25,31.6,1007.0,576.18,415.74
2018,6,11,12,0,906.0,131.0,3.3,32.0,1012.0,626.28,453.92
2018,6,11,12,15,910.0,128.0,3.35,32.2,1011.0,675.1,490.55
2018,6,11,12,30,914.0,125.0,3.4,32.4,1010.0,722.56,525.35
2018,6,11,12,45,918.5,120.0,3.45,32.6,1002.0,767.18,557.52
2018,6,11,13,0,923.0,115.0,3.5,32.8,994.0,809.68,587.08
2018,6,11,13,15,919.5,115.0,3.55,32.85,977.0,847.58,612.42
2018,6,11,13,30,916.0,115.0,3.6,32.9,960.0,882.61,635.85
2018,6,11,13,45,912.0,113.5,3.65,32.95,936.5,912.84,656.12
2018,6,11,14,0,908.0,112.0,3.7,33.0,913.0,939.82,674.35
2018,6,11,14,15,901.0,110.0,3.75,32.95,882.0,960.18,688.67
2018,6,11,14,30,894.0,108.0,3.8,32.9,851.0,976.96,700.86
2018,6,11,14,45,885.5,106.0,3.85,32.8,814.5,988.68,710.1
2018,6,11,15,0,877.0,104.0,3.9,32.7,778.0,996.77,717.21
2018,6,11,15,15,865.0,102.0,3.9,32.7,736.5,997.74,719.3
2018,6,11,15,30,853.0,100.0,3.9,32.7,695.0,995.1,719.28
2018,6,11,15,45,837.5,97.5,3.95,32.2,649.5,984.81,716.22
2018,6,11,16,0,822.0,95.0,4.0,31.7,604.0,984.43,719.82
2018,6,11,16,15,790.5,93.0,4.0,31.25,550.0,951.56,701.48
2018,6,11,16,30,759.0,91.0,4.0,30.8,496.0,915.66,681.09
2018,6,11,16,45,734.5,86.5,3.95,30.35,446.0,881.0,660.95
2018,6,11,17,0,710.0,82.0,3.9,29.9,396.0,843.82,638.62
2018,6,11,17,15,683.0,76.5,3.7,29.2,348.0,807.15,616.0
2018,6,11,17,30,656.0,71.0,3.5,28.5,300.0,762.81,587.1
2018,6,11,17,45,604.5,65.5,3.3,27.75,250.0,694.25,539.55
2018,6,11,18,0,553.0,60.0,3.1,27.0,200.0,625.96,490.06
2018,6,11,18,15,476.5,53.0,2.7,25.85,154.5,534.43,420.51
2018,6,11,18,30,400.0,46.0,2.3,24.7,109.0,445.6,349.55
2018,6,11,18,45,287.0,35.5,1.9,23.5,72.5,327.28,249.99
2018,6,11,19,0,174.0,25.0,1.5,22.3,36.0,203.96,83.65
2018,6,11,19,15,90.5,13.5,1.45,21.75,19.0,76.7,0.0
2018,6,11,19,30,7.0,2.0,1.4,21.2,2.0,0.0,0.0
2018,6,11,19,45,3.5,1.0,1.3,20.7,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,6,12,4,45,52.5,7.0,0.45,17.05,8.5,0.0,0.0
2018,6,12,5,0,105.0,14.0,0.4,17.4,17.0,11.02,0.0
