Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,5,15,237.0,25.5,0.4,18.35,49.5,20.94,8.76
2018,6,12,5,30,369.0,37.0,0.4,19.3,82.0,30.48,20.16
2018,6,12,5,45,456.0,45.0,0.4,20.25,126.5,36.96,26.33
2018,6,12,6,0,543.0,53.0,0.4,21.2,171.0,43.51,32.24
2018,6,12,6,15,599.5,58.5,0.5,22.15,220.5,47.91,36.07
2018,6,12,6,30,656.0,64.0,0.6,23.1,270.0,52.36,39.78
2018,6,12,6,45,695.5,68.0,0.7,24.05,321.0,60.06,46.12
2018,6,12,7,0,735.0,72.0,0.8,25.0,372.0,63.42,48.63
2018,6,12,7,15,763.0,76.0,0.95,26.05,424.0,66.53,50.86
2018,6,12,7,30,791.0,80.0,1.1,27.1,476.0,69.58,52.98
2018,6,12,7,45,812.5,82.5,1.25,28.15,526.0,71.38,54.04
2018,6,12,8,0,834.0,85.0,1.4,29.2,576.0,81.38,61.82
2018,6,12,8,15,850.0,87.5,1.45,29.95,623.0,83.53,63.16
2018,6,12,8,30,866.0,90.0,1.5,30.7,670.0,85.52,64.38
2018,6,12,8,45,878.0,92.0,1.55,31.45,713.0,86.95,65.15
2018,6,12,9,0,890.0,94.0,1.6,32.2,756.0,88.23,65.8
2018,6,12,9,15,901.0,95.0,1.65,32.7,795.0,88.77,65.94
2018,6,12,9,30,912.0,96.0,1.7,33.2,834.0,89.2,66.0
2018,6,12,9,45,920.5,97.0,1.8,33.7,867.5,135.9,72.51
2018,6,12,10,0,929.0,98.0,1.9,34.2,901.0,192.1,102.62
2018,6,12,10,15,934.0,99.0,2.0,34.55,927.5,248.64,142.82
2018,6,12,10,30,939.0,100.0,2.1,34.9,954.0,305.6,187.9
2018,6,12,10,45,942.5,100.5,2.25,35.25,973.5,362.03,234.29
2018,6,12,11,0,946.0,101.0,2.4,35.6,993.0,418.3,280.6
2018,6,12,11,15,948.0,101.5,2.5,35.75,1005.5,473.58,325.62
2018,6,12,11,30,950.0,102.0,2.6,35.9,1018.0,528.18,369.05
2018,6,12,11,45,950.5,102.5,2.7,36.1,1023.0,581.13,410.07
2018,6,12,12,0,951.0,103.0,2.8,36.3,1028.0,632.91,449.13
2018,6,12,12,15,949.0,104.0,2.95,36.3,1025.0,682.12,485.99
2018,6,12,12,30,947.0,105.0,3.1,36.3,1022.0,729.53,520.84
2018,6,12,12,45,943.0,105.5,3.25,36.3,1011.0,773.04,552.44
2018,6,12,13,0,939.0,106.0,3.4,36.3,1000.0,814.03,581.04
2018,6,12,13,15,935.5,105.0,3.5,36.2,982.5,851.41,606.26
2018,6,12,13,30,932.0,104.0,3.6,36.1,965.0,885.83,629.58
2018,6,12,13,45,926.0,104.0,3.7,35.95,940.5,915.88,650.27
2018,6,12,14,0,920.0,104.0,3.8,35.8,916.0,942.61,668.95
2018,6,12,14,15,913.0,102.5,3.9,35.5,885.0,963.55,684.48
2018,6,12,14,30,906.0,101.0,4.0,35.2,854.0,980.91,697.93
2018,6,12,14,45,896.5,99.0,4.05,34.95,817.0,991.7,706.94
2018,6,12,15,0,887.0,97.0,4.1,34.7,780.0,998.79,713.79
2018,6,12,15,15,875.5,95.0,4.1,34.7,738.5,1000.22,716.18
2018,6,12,15,30,864.0,93.0,4.1,34.7,697.0,998.01,716.43
2018,6,12,15,45,849.0,91.0,4.15,33.95,651.5,988.72,714.76
2018,6,12,16,0,834.0,89.0,4.2,33.2,606.0,976.02,710.99
2018,6,12,16,15,809.0,87.5,4.2,32.7,555.5,963.42,706.35
2018,6,12,16,30,784.0,86.0,4.2,32.2,505.0,934.74,690.96
2018,6,12,16,45,758.0,82.0,4.15,31.75,454.0,898.99,670.27
2018,6,12,17,0,732.0,78.0,4.1,31.3,403.0,860.72,647.45
2018,6,12,17,15,701.5,73.0,4.0,30.5,353.0,814.52,619.14
2018,6,12,17,30,671.0,68.0,3.9,29.7,303.0,772.93,593.08
2018,6,12,17,45,622.0,62.5,3.75,28.95,253.0,706.41,547.39
2018,6,12,18,0,573.0,57.0,3.6,28.2,203.0,640.09,499.7
2018,6,12,18,15,501.5,50.5,3.3,27.15,157.5,553.26,434.08
2018,6,12,18,30,430.0,44.0,3.0,26.1,112.0,468.97,366.86
2018,6,12,18,45,318.0,35.0,2.7,25.05,75.5,352.22,268.68
2018,6,12,19,0,206.0,26.0,2.4,24.0,39.0,231.12,102.31
2018,6,12,19,15,108.0,14.0,2.35,23.3,20.5,89.93,0.0
2018,6,12,19,30,10.0,2.0,2.3,22.6,2.0,0.0,0.0
2018,6,12,19,45,5.0,1.0,2.2,21.95,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.05,20.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,19.3,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,13,4,45,52.0,7.0,1.55,15.25,8.5,0.0,0.0
2018,6,13,5,0,104.0,14.0,1.6,15.5,17.0,11.02,0.0
2018,6,13,5,15,238.5,25.5,1.7,16.05,50.0,20.95,8.84
2018,6,13,5,30,373.0,37.0,1.8,16.6,83.0,30.5,20.37
2018,6,13,5,45,462.5,44.5,1.9,17.2,127.5,36.6,26.32
2018,6,13,6,0,552.0,52.0,2.0,17.8,172.0,42.82,32.07
2018,6,13,6,15,609.5,57.0,2.0,18.6,221.5,46.9,35.71
2018,6,13,6,30,667.0,62.0,2.0,19.4,271.0,55.28,42.94
2018,6,13,6,45,707.0,66.0,2.0,20.2,323.0,58.7,45.7
2018,6,13,7,0,747.0,70.0,2.0,21.0,375.0,62.14,48.37
2018,6,13,7,15,775.5,73.5,2.0,21.95,427.0,64.98,50.44
2018,6,13,7,30,804.0,77.0,2.0,22.9,479.0,67.77,52.43
2018,6,13,7,45,826.0,79.0,2.0,23.85,529.5,69.34,53.35
2018,6,13,8,0,848.0,81.0,2.0,24.8,580.0,79.24,61.22
2018,6,13,8,15,864.0,83.5,2.05,25.65,627.5,81.47,62.65
2018,6,13,8,30,880.0,86.0,2.1,26.5,675.0,83.55,63.95
2018,6,13,8,45,892.0,88.0,2.15,27.3,718.5,85.06,64.8
2018,6,13,9,0,904.0,90.0,2.2,28.1,762.0,86.43,65.54
2018,6,13,9,15,912.0,92.5,2.3,28.75,800.5,87.78,66.31
2018,6,13,9,30,920.0,95.0,2.4,29.4,839.0,88.95,66.94
2018,6,13,9,45,925.5,97.0,2.5,30.05,871.5,135.88,73.74
2018,6,13,10,0,931.0,99.0,2.6,30.7,904.0,192.47,104.56
2018,6,13,10,15,935.5,101.0,2.75,31.15,931.0,249.57,145.83
2018,6,13,10,30,940.0,103.0,2.9,31.6,958.0,307.08,192.07
2018,6,13,10,45,943.5,103.5,3.0,32.05,977.5,363.59,239.23
2018,6,13,11,0,947.0,104.0,3.1,32.5,997.0,419.94,286.28
2018,6,13,11,15,949.0,105.0,3.25,32.8,1010.0,475.63,332.3
2018,6,13,11,30,951.0,106.0,3.4,33.1,1023.0,530.66,376.73
2018,6,13,11,45,951.5,106.5,3.5,33.35,1028.0,583.75,418.55
2018,6,13,12,0,952.0,107.0,3.6,33.6,1033.0,635.68,458.38
2018,6,13,12,15,951.5,106.5,3.7,33.65,1030.5,684.92,495.7
2018,6,13,12,30,951.0,106.0,3.8,33.7,1028.0,732.41,530.97
2018,6,13,12,45,948.5,106.5,3.9,33.75,1018.0,777.22,563.68
2018,6,13,13,0,946.0,107.0,4.0,33.8,1008.0,819.65,593.39
2018,6,13,13,15,942.5,106.0,4.05,33.65,990.5,857.36,619.12
2018,6,13,13,30,939.0,105.0,4.1,33.5,973.0,892.1,642.89
2018,6,13,13,45,934.0,104.5,4.15,33.4,949.0,922.85,663.96
2018,6,13,14,0,929.0,104.0,4.2,33.3,925.0,950.31,682.96
2018,6,13,14,15,922.5,102.5,4.2,33.0,894.0,971.99,698.62
2018,6,13,14,30,916.0,101.0,4.2,32.7,863.0,990.09,712.13
2018,6,13,14,45,907.0,99.5,4.25,32.45,826.5,1002.15,722.05
2018,6,13,15,0,898.0,98.0,4.3,32.2,790.0,1010.52,729.81
2018,6,13,15,15,887.0,96.0,4.3,32.2,748.5,1012.67,732.7
2018,6,13,15,30,876.0,94.0,4.3,32.2,707.0,1011.17,733.42
2018,6,13,15,45,860.5,92.0,4.35,31.3,660.5,1001.51,731.95
2018,6,13,16,0,845.0,90.0,4.4,30.4,614.0,988.4,728.31
2018,6,13,16,15,823.5,87.5,4.4,29.75,564.0,978.18,725.67
2018,6,13,16,30,802.0,85.0,4.4,29.1,514.0,951.74,712.07
2018,6,13,16,45,775.0,81.0,4.35,28.5,462.0,914.86,690.81
2018,6,13,17,0,748.0,77.0,4.3,27.9,410.0,875.43,667.35
2018,6,13,17,15,715.0,73.0,4.25,27.05,359.0,827.85,638.09
2018,6,13,17,30,682.0,69.0,4.2,26.2,308.0,785.05,611.16
2018,6,13,17,45,633.0,64.0,4.1,25.35,258.0,719.02,565.61
2018,6,13,18,0,584.0,59.0,4.0,24.5,208.0,653.06,517.86
2018,6,13,18,15,511.5,52.0,3.85,23.6,161.5,564.23,449.83
2018,6,13,18,30,439.0,45.0,3.7,22.7,115.0,477.94,380.04
2018,6,13,18,45,313.0,34.5,3.55,21.8,75.5,347.95,270.3
2018,6,13,19,0,187.0,24.0,3.4,20.9,36.0,213.05,101.61
2018,6,13,19,15,99.0,13.0,3.4,20.25,19.0,82.62,0.0
2018,6,13,19,30,11.0,2.0,3.4,19.6,2.0,0.0,0.0
2018,6,13,19,45,5.5,1.0,3.35,18.95,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,17.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,14,4,45,34.5,6.0,2.3,13.85,7.0,0.0,0.0
2018,6,14,5,0,69.0,12.0,2.4,14.0,14.0,9.44,0.0
2018,6,14,5,15,166.5,23.5,2.45,14.5,40.5,17.93,6.8
2018,6,14,5,30,264.0,35.0,2.5,15.0,67.0,28.28,18.61
2018,6,14,5,45,211.0,39.5,2.55,15.5,72.5,29.79,20.54
2018,6,14,6,0,158.0,44.0,2.6,16.0,78.0,32.4,23.11
2018,6,14,6,15,79.0,59.0,2.6,16.65,76.0,44.81,34.16
2018,6,14,6,30,0.0,74.0,2.6,17.3,74.0,56.0,43.95
2018,6,14,6,45,17.5,104.0,2.65,18.0,111.0,77.21,62.29
2018,6,14,7,0,35.0,134.0,2.7,18.7,148.0,95.23,77.52
2018,6,14,7,15,70.0,159.0,2.65,19.55,192.5,111.63,91.02
2018,6,14,7,30,105.0,184.0,2.6,20.4,237.0,123.4,100.33
2018,6,14,7,45,136.5,214.5,2.5,21.2,290.5,140.92,114.33
2018,6,14,8,0,168.0,245.0,2.4,22.0,344.0,157.78,127.54
2018,6,14,8,15,274.0,245.0,2.4,22.8,421.5,152.09,122.02
2018,6,14,8,30,380.0,245.0,2.4,23.6,499.0,145.04,115.51
2018,6,14,8,45,622.5,176.5,2.4,24.4,625.0,110.34,86.41
2018,6,14,9,0,865.0,108.0,2.4,25.2,751.0,95.08,73.44
2018,6,14,9,15,898.0,100.0,2.45,25.9,798.0,91.37,70.05
2018,6,14,9,30,931.0,92.0,2.5,26.6,845.0,87.74,66.75
2018,6,14,9,45,940.0,92.5,2.6,27.25,879.0,134.17,73.07
2018,6,14,10,0,949.0,93.0,2.7,27.9,913.0,191.15,104.13
2018,6,14,10,15,954.0,93.5,2.75,28.5,939.5,248.43,145.79
2018,6,14,10,30,959.0,94.0,2.8,29.1,966.0,306.12,192.54
2018,6,14,10,45,962.5,94.5,2.9,29.65,986.0,363.54,240.86
2018,6,14,11,0,966.0,95.0,3.0,30.2,1006.0,420.8,289.0
2018,6,14,11,15,968.0,96.0,3.1,30.6,1019.0,477.37,335.96
2018,6,14,11,30,970.0,97.0,3.2,31.0,1032.0,533.24,381.18
2018,6,14,11,45,970.5,97.5,3.3,31.4,1037.5,587.12,423.67
2018,6,14,12,0,971.0,98.0,3.4,31.8,1043.0,639.79,464.03
2018,6,14,12,15,969.5,98.5,3.55,31.9,1040.0,689.8,502.17
2018,6,14,12,30,968.0,99.0,3.7,32.0,1037.0,737.98,538.19
2018,6,14,12,45,964.5,100.0,3.8,32.05,1027.0,783.02,571.24
2018,6,14,13,0,961.0,101.0,3.9,32.1,1017.0,825.57,601.01
2018,6,14,13,15,957.5,100.5,4.0,31.95,999.5,864.12,627.64
2018,6,14,13,30,954.0,100.0,4.1,31.8,982.0,899.69,652.32
2018,6,14,13,45,949.0,99.5,4.25,31.65,958.0,930.81,674.37
2018,6,14,14,0,944.0,99.0,4.4,31.5,934.0,958.59,694.36
2018,6,14,14,15,937.0,98.5,4.45,31.15,903.0,981.09,711.09
2018,6,14,14,30,930.0,98.0,4.5,30.8,872.0,1000.0,725.68
2018,6,14,14,45,920.5,97.0,4.55,30.4,835.0,1012.34,736.32
2018,6,14,15,0,911.0,96.0,4.6,30.0,798.0,1020.95,744.76
2018,6,14,15,15,900.0,93.5,4.6,30.0,756.0,1022.69,747.42
2018,6,14,15,30,889.0,91.0,4.6,30.0,714.0,1020.69,747.84
2018,6,14,15,45,873.5,89.5,4.6,29.0,667.5,1011.66,746.79
2018,6,14,16,0,858.0,88.0,4.6,28.0,621.0,999.17,743.49
2018,6,14,16,15,838.5,85.0,4.55,27.4,571.0,990.22,741.34
2018,6,14,16,30,819.0,82.0,4.5,26.8,521.0,965.11,728.15
2018,6,14,16,45,794.5,79.0,4.4,26.2,470.0,931.94,709.07
2018,6,14,17,0,770.0,76.0,4.3,25.6,419.0,896.1,687.79
2018,6,14,17,15,737.0,71.5,4.2,24.9,367.0,847.58,657.18
2018,6,14,17,30,704.0,67.0,4.1,24.2,315.0,797.28,624.27
2018,6,14,17,45,650.5,62.5,3.95,23.45,263.0,733.35,579.77
2018,6,14,18,0,597.0,58.0,3.8,22.7,211.0,663.64,528.76
2018,6,14,18,15,533.5,51.0,3.6,21.9,165.0,582.42,466.05
2018,6,14,18,30,470.0,44.0,3.4,21.1,119.0,503.24,401.3
2018,6,14,18,45,360.0,34.5,3.15,20.3,80.5,386.26,301.07
2018,6,14,19,0,250.0,25.0,2.9,19.5,42.0,262.98,133.25
2018,6,14,19,15,132.5,13.5,2.85,19.0,22.0,107.59,0.0
2018,6,14,19,30,15.0,2.0,2.8,18.5,2.0,0.0,0.0
2018,6,14,19,45,7.5,1.0,2.7,18.0,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,15,4,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2018,6,15,5,0,0.0,3.0,2.2,13.7,3.0,2.36,0.0
2018,6,15,5,15,0.0,9.0,2.25,14.1,9.0,6.82,0.0
2018,6,15,5,30,0.0,15.0,2.3,14.5,15.0,11.39,4.15
2018,6,15,5,45,0.0,23.0,2.35,14.95,23.0,17.5,9.79
2018,6,15,6,0,0.0,31.0,2.4,15.4,31.0,23.63,15.39
2018,6,15,6,15,0.0,36.5,2.4,16.05,36.5,27.85,19.2
2018,6,15,6,30,0.0,42.0,2.4,16.7,42.0,32.08,22.91
2018,6,15,6,45,0.0,54.0,2.45,17.4,54.0,41.33,30.97
2018,6,15,7,0,0.0,66.0,2.5,18.1,66.0,50.61,38.9
2018,6,15,7,15,0.0,87.5,2.5,18.8,87.5,66.89,52.78
2018,6,15,7,30,0.0,109.0,2.5,19.5,109.0,82.33,65.69
2018,6,15,7,45,0.0,120.5,2.45,20.25,120.5,90.7,72.37
2018,6,15,8,0,0.0,132.0,2.4,21.0,132.0,99.01,78.91
2018,6,15,8,15,3.0,157.0,2.45,21.75,159.0,116.43,93.0
2018,6,15,8,30,6.0,182.0,2.5,22.5,186.0,133.55,106.61
2018,6,15,8,45,19.5,232.5,2.5,23.25,247.0,166.7,133.14
2018,6,15,9,0,33.0,283.0,2.5,24.0,308.0,184.23,146.54
2018,6,15,9,15,75.0,327.0,2.65,24.6,387.0,207.89,164.86
2018,6,15,9,30,117.0,371.0,2.8,25.2,466.0,213.81,168.86
2018,6,15,9,45,344.5,323.5,2.9,25.8,618.0,205.13,144.59
2018,6,15,10,0,572.0,276.0,3.0,26.4,770.0,226.26,146.58
2018,6,15,10,15,755.0,189.0,3.1,26.8,862.5,255.11,159.93
2018,6,15,10,30,938.0,102.0,3.2,27.2,955.0,304.84,193.97
2018,6,15,10,45,941.5,103.0,3.35,27.6,975.0,361.48,242.24
2018,6,15,11,0,945.0,104.0,3.5,28.0,995.0,417.99,290.47
2018,6,15,11,15,947.0,104.0,3.6,28.2,1007.0,472.93,337.0
2018,6,15,11,30,949.0,104.0,3.7,28.4,1019.0,527.17,381.91
2018,6,15,11,45,949.5,104.5,3.8,28.65,1024.5,580.1,424.58
2018,6,15,12,0,950.0,105.0,3.9,28.9,1030.0,631.87,465.22
2018,6,15,12,15,946.5,107.5,4.0,28.9,1027.0,681.24,503.54
2018,6,15,12,30,943.0,110.0,4.1,28.9,1024.0,728.78,539.69
2018,6,15,12,45,937.0,112.0,4.2,28.9,1013.0,772.05,572.16
2018,6,15,13,0,931.0,114.0,4.3,28.9,1002.0,812.75,601.74
2018,6,15,13,15,927.0,113.5,4.4,28.65,984.5,850.2,628.39
2018,6,15,13,30,923.0,113.0,4.5,28.4,967.0,884.71,653.09
2018,6,15,13,45,917.0,112.5,4.55,28.2,942.5,914.39,674.27
2018,6,15,14,0,911.0,112.0,4.6,28.0,918.0,940.76,693.33
2018,6,15,14,15,904.0,111.0,4.65,27.7,887.5,962.32,709.75
2018,6,15,14,30,897.0,110.0,4.7,27.4,857.0,980.37,724.01
2018,6,15,14,45,887.5,108.0,4.75,27.05,820.5,991.41,733.95
2018,6,15,15,0,878.0,106.0,4.8,26.7,784.0,998.77,741.66
2018,6,15,15,15,790.5,133.5,4.8,26.7,719.0,970.76,724.28
2018,6,15,15,30,703.0,161.0,4.8,26.7,654.0,932.9,700.36
2018,6,15,15,45,615.5,175.5,4.95,25.65,586.5,867.95,661.24
2018,6,15,16,0,528.0,190.0,5.1,24.6,519.0,789.04,610.43
2018,6,15,16,15,565.5,164.0,5.1,23.85,490.5,811.68,631.29
2018,6,15,16,30,603.0,138.0,5.1,23.1,462.0,821.13,641.93
2018,6,15,16,45,629.0,117.5,5.05,22.35,426.0,820.61,645.27
2018,6,15,17,0,655.0,97.0,5.0,21.6,390.0,815.61,645.38
2018,6,15,17,15,632.0,88.5,4.9,20.85,342.5,773.98,617.93
2018,6,15,17,30,609.0,80.0,4.8,20.1,295.0,730.57,588.41
2018,6,15,17,45,587.5,70.0,4.65,19.35,250.5,685.09,555.79
2018,6,15,18,0,566.0,60.0,4.5,18.6,206.0,638.4,520.45
2018,6,15,18,15,444.0,55.0,4.3,17.95,154.0,509.03,417.77
2018,6,15,18,30,322.0,50.0,4.1,17.3,102.0,380.93,312.28
2018,6,15,18,45,256.5,37.5,3.9,16.65,70.0,303.88,242.3
2018,6,15,19,0,191.0,25.0,3.7,16.0,38.0,219.17,117.08
2018,6,15,19,15,102.0,13.5,3.6,15.7,20.0,85.33,0.0
2018,6,15,19,30,13.0,2.0,3.5,15.4,2.0,0.0,0.0
2018,6,15,19,45,6.5,1.0,3.4,15.1,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,16,4,45,10.5,2.5,2.5,12.1,3.0,0.0,0.0
2018,6,16,5,0,21.0,5.0,2.5,12.2,6.0,3.93,0.0
2018,6,16,5,15,65.0,12.5,2.5,12.5,19.5,9.54,0.97
2018,6,16,5,30,109.0,20.0,2.5,12.8,33.0,15.23,7.52
2018,6,16,5,45,80.0,21.0,2.55,13.1,33.0,15.72,8.31
2018,6,16,6,0,51.0,22.0,2.6,13.4,33.0,16.98,9.58
2018,6,16,6,15,25.5,23.5,2.55,13.85,29.0,18.77,11.24
2018,6,16,6,30,0.0,25.0,2.5,14.3,25.0,19.04,11.47
2018,6,16,6,45,0.0,34.5,2.5,14.75,34.5,26.32,17.94
2018,6,16,7,0,0.0,44.0,2.5,15.2,44.0,33.64,24.34
2018,6,16,7,15,0.0,76.0,2.5,15.95,76.0,58.37,45.94
2018,6,16,7,30,0.0,108.0,2.5,16.7,108.0,81.63,65.85
2018,6,16,7,45,1.5,133.0,2.55,17.4,134.0,99.24,80.55
2018,6,16,8,0,3.0,158.0,2.6,18.1,160.0,116.52,94.74
2018,6,16,8,15,7.0,184.0,2.6,18.8,188.5,134.22,109.08
2018,6,16,8,30,11.0,210.0,2.6,19.5,217.0,151.61,122.95
2018,6,16,8,45,34.5,256.5,2.65,20.25,281.5,169.99,137.43
2018,6,16,9,0,58.0,303.0,2.7,21.0,346.0,195.08,157.2
2018,6,16,9,15,288.5,283.0,2.75,21.65,514.5,165.08,131.98
2018,6,16,9,30,519.0,263.0,2.8,22.3,683.0,146.85,116.58
2018,6,16,9,45,730.5,180.0,2.85,22.95,797.0,144.34,88.49
2018,6,16,10,0,942.0,97.0,2.9,23.6,911.0,191.23,106.45
2018,6,16,10,15,947.0,97.5,3.0,24.05,937.5,248.12,148.52
2018,6,16,10,30,952.0,98.0,3.1,24.5,964.0,305.44,195.89
2018,6,16,10,45,955.5,99.0,3.15,25.0,984.0,362.8,245.06
2018,6,16,11,0,959.0,100.0,3.2,25.5,1004.0,420.02,294.1
2018,6,16,11,15,961.0,100.0,3.3,25.75,1016.5,475.65,341.51
2018,6,16,11,30,963.0,100.0,3.4,26.0,1029.0,530.56,387.23
2018,6,16,11,45,963.5,100.5,3.5,26.3,1034.0,584.13,430.63
2018,6,16,12,0,964.0,101.0,3.6,26.6,1039.0,636.53,471.92
2018,6,16,12,15,961.0,102.5,3.65,26.65,1036.0,686.08,510.39
2018,6,16,12,30,958.0,104.0,3.7,26.7,1033.0,733.76,546.59
2018,6,16,12,45,953.0,105.5,3.75,26.8,1022.0,777.87,579.4
2018,6,16,13,0,948.0,107.0,3.8,26.9,1011.0,819.43,609.02
2018,6,16,13,15,944.5,106.5,3.85,26.85,994.0,857.73,635.56
2018,6,16,13,30,941.0,106.0,3.9,26.8,977.0,893.09,660.08
2018,6,16,13,45,936.0,105.0,3.95,26.75,952.5,923.59,681.34
2018,6,16,14,0,931.0,104.0,4.0,26.7,928.0,950.76,700.46
2018,6,16,14,15,924.0,102.5,4.05,26.45,897.0,972.15,716.42
2018,6,16,14,30,917.0,101.0,4.1,26.2,866.0,989.93,730.17
2018,6,16,14,45,907.5,100.0,4.15,25.95,829.5,1002.19,740.45
2018,6,16,15,0,898.0,99.0,4.2,25.7,793.0,1010.76,748.51
2018,6,16,15,15,886.5,97.5,4.2,25.7,751.5,1013.14,751.61
2018,6,16,15,30,875.0,96.0,4.2,25.7,710.0,1011.88,752.5
2018,6,16,15,45,859.5,93.5,4.35,24.9,663.5,1001.83,750.92
2018,6,16,16,0,844.0,91.0,4.5,24.1,617.0,988.29,747.02
2018,6,16,16,15,823.5,88.5,4.5,23.5,567.5,979.3,744.99
2018,6,16,16,30,803.0,86.0,4.5,22.9,518.0,954.02,731.7
2018,6,16,16,45,776.5,82.5,4.55,22.35,466.5,918.43,711.3
2018,6,16,17,0,750.0,79.0,4.6,21.8,415.0,880.24,688.57
2018,6,16,17,15,714.0,75.5,4.6,21.05,363.5,830.4,656.83
2018,6,16,17,30,678.0,72.0,4.6,20.3,312.0,785.91,627.88
2018,6,16,17,45,612.0,68.5,4.6,19.6,259.0,706.15,570.71
2018,6,16,18,0,546.0,65.0,4.6,18.9,206.0,626.99,511.37
2018,6,16,18,15,358.0,59.0,4.45,18.25,143.5,430.79,355.64
2018,6,16,18,30,170.0,53.0,4.3,17.6,81.0,236.05,193.57
2018,6,16,18,45,127.0,38.0,4.2,16.95,55.0,179.12,141.88
2018,6,16,19,0,84.0,23.0,4.1,16.3,29.0,115.6,61.54
2018,6,16,19,15,46.5,12.5,4.1,16.0,15.5,43.92,0.0
2018,6,16,19,30,9.0,2.0,4.1,15.7,2.0,0.0,0.0
2018,6,16,19,45,4.5,1.0,4.05,15.4,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,17,4,45,0.5,4.5,1.25,12.4,4.5,0.0,0.0
2018,6,17,5,0,1.0,9.0,1.2,12.5,9.0,7.08,0.0
2018,6,17,5,15,20.5,25.0,1.25,12.8,27.5,18.85,7.36
2018,6,17,5,30,40.0,41.0,1.3,13.1,46.0,30.35,20.57
2018,6,17,5,45,75.5,60.0,1.3,13.45,74.5,43.72,33.04
2018,6,17,6,0,111.0,79.0,1.3,13.8,103.0,56.95,45.16
2018,6,17,6,15,187.0,95.0,1.35,14.35,148.0,67.54,54.68
2018,6,17,6,30,263.0,111.0,1.4,14.9,193.0,78.78,64.52
2018,6,17,6,45,339.0,120.5,1.4,15.45,246.0,83.97,68.82
2018,6,17,7,0,415.0,130.0,1.4,16.0,299.0,90.38,74.06
2018,6,17,7,15,531.5,123.0,1.4,16.7,369.0,88.98,72.38
2018,6,17,7,30,648.0,116.0,1.4,17.4,439.0,84.82,68.34
2018,6,17,7,45,731.0,104.0,1.45,18.05,504.5,77.69,61.81
2018,6,17,8,0,814.0,92.0,1.5,18.7,570.0,77.22,61.04
2018,6,17,8,15,819.0,98.5,1.55,19.35,613.0,80.8,63.73
2018,6,17,8,30,824.0,105.0,1.6,20.0,656.0,84.08,66.14
2018,6,17,8,45,814.0,117.0,1.7,20.65,691.0,89.9,70.66
2018,6,17,9,0,804.0,129.0,1.8,21.3,726.0,95.16,74.69
2018,6,17,9,15,848.0,117.5,1.95,21.8,776.5,98.83,77.42
2018,6,17,9,30,892.0,106.0,2.1,22.3,827.0,93.71,72.87
2018,6,17,9,45,899.0,108.0,2.2,22.8,860.0,137.33,78.65
2018,6,17,10,0,906.0,110.0,2.3,23.3,893.0,192.65,109.08
2018,6,17,10,15,912.0,110.5,2.45,23.7,919.5,247.86,149.7
2018,6,17,10,30,918.0,111.0,2.6,24.1,946.0,303.61,195.64
2018,6,17,10,45,922.5,111.5,2.7,24.5,966.0,359.25,243.31
2018,6,17,11,0,927.0,112.0,2.8,24.9,986.0,414.88,291.05
2018,6,17,11,15,930.0,111.5,2.95,25.1,998.5,469.08,337.34
2018,6,17,11,30,933.0,111.0,3.1,25.3,1011.0,522.71,382.16
2018,6,17,11,45,933.5,111.5,3.2,25.55,1016.0,574.96,424.61
2018,6,17,12,0,934.0,112.0,3.3,25.8,1021.0,626.11,465.07
2018,6,17,12,15,932.0,113.0,3.4,25.9,1018.5,674.77,502.96
2018,6,17,12,30,930.0,114.0,3.5,26.0,1016.0,721.7,538.75
2018,6,17,12,45,926.5,115.0,3.6,26.1,1006.0,765.58,571.65
2018,6,17,13,0,923.0,116.0,3.7,26.2,996.0,807.09,601.88
2018,6,17,13,15,920.0,114.5,3.75,26.15,979.0,844.31,627.78
2018,6,17,13,30,917.0,113.0,3.8,26.1,962.0,878.63,651.69
2018,6,17,13,45,913.0,111.5,3.85,26.05,938.5,909.01,672.97
2018,6,17,14,0,909.0,110.0,3.9,26.0,915.0,936.16,692.16
2018,6,17,14,15,902.5,108.5,3.9,25.9,885.0,957.66,707.52
2018,6,17,14,30,896.0,107.0,3.9,25.8,855.0,975.65,720.7
2018,6,17,14,45,888.0,105.0,3.95,25.65,819.0,988.12,730.82
2018,6,17,15,0,880.0,103.0,4.0,25.5,783.0,996.97,738.75
2018,6,17,15,15,868.0,101.0,4.0,25.5,741.5,998.21,741.07
2018,6,17,15,30,856.0,99.0,4.0,25.5,700.0,995.84,741.2
2018,6,17,15,45,841.5,96.0,4.0,24.95,654.5,986.25,738.26
2018,6,17,16,0,827.0,93.0,4.0,24.4,609.0,986.41,742.1
2018,6,17,16,15,808.0,90.5,3.95,24.0,561.0,965.96,731.22
2018,6,17,16,30,789.0,88.0,3.9,23.6,513.0,942.34,718.29
2018,6,17,16,45,763.5,84.5,3.9,23.2,462.5,907.93,698.0
2018,6,17,17,0,738.0,81.0,3.9,22.8,412.0,870.91,675.52
2018,6,17,17,15,703.5,76.5,3.8,22.25,360.5,821.49,643.41
2018,6,17,17,30,669.0,72.0,3.7,21.7,309.0,777.41,614.21
2018,6,17,17,45,621.0,67.0,3.65,21.15,259.5,712.65,568.54
2018,6,17,18,0,573.0,62.0,3.6,20.6,210.0,647.85,520.71
2018,6,17,18,15,501.0,54.5,3.5,19.9,163.5,558.98,451.75
2018,6,17,18,30,429.0,47.0,3.4,19.2,117.0,472.56,381.11
2018,6,17,18,45,321.5,37.0,3.25,18.55,79.5,357.89,282.74
2018,6,17,19,0,214.0,27.0,3.1,17.9,42.0,241.9,136.5
2018,6,17,19,15,113.0,14.5,3.05,17.4,22.0,94.3,0.0
2018,6,17,19,30,12.0,2.0,3.0,16.9,2.0,0.0,0.0
2018,6,17,19,45,6.0,1.0,2.9,16.45,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,18,4,45,43.0,6.5,0.8,13.9,8.0,0.0,0.0
2018,6,18,5,0,86.0,13.0,0.9,14.1,16.0,10.23,0.0
2018,6,18,5,15,208.0,26.0,0.9,14.6,47.5,19.87,7.88
2018,6,18,5,30,330.0,39.0,0.9,15.1,79.0,31.98,21.77
2018,6,18,5,45,417.0,47.5,0.9,15.6,122.0,38.72,28.37
2018,6,18,6,0,504.0,56.0,0.9,16.1,165.0,45.52,34.7
2018,6,18,6,15,562.0,62.5,0.95,16.85,213.5,50.53,39.19
2018,6,18,6,30,620.0,69.0,1.0,17.6,262.0,55.55,43.52
2018,6,18,6,45,661.5,73.5,1.0,18.35,313.0,58.89,46.23
2018,6,18,7,0,703.0,78.0,1.0,19.1,364.0,62.25,48.86
2018,6,18,7,15,732.0,82.5,1.15,20.1,415.0,70.67,55.73
2018,6,18,7,30,761.0,87.0,1.3,21.1,466.0,73.88,58.03
2018,6,18,7,45,783.5,90.0,1.45,22.1,515.5,75.81,59.22
2018,6,18,8,0,806.0,93.0,1.6,23.1,565.0,77.68,60.34
2018,6,18,8,15,770.0,114.5,1.7,23.8,595.5,89.78,70.07
2018,6,18,8,30,734.0,136.0,1.8,24.5,626.0,92.83,72.17
2018,6,18,8,45,634.5,188.5,1.95,25.2,632.0,117.75,92.24
2018,6,18,9,0,535.0,241.0,2.1,25.9,638.0,142.35,111.71
2018,6,18,9,15,474.5,282.0,2.2,26.35,647.5,157.7,123.58
2018,6,18,9,30,414.0,323.0,2.3,26.8,657.0,171.51,134.15
2018,6,18,9,45,552.5,268.0,2.4,27.3,733.5,179.79,119.1
2018,6,18,10,0,691.0,213.0,2.5,27.8,810.0,202.07,122.77
2018,6,18,10,15,783.0,174.0,2.6,28.1,870.0,250.29,154.13
2018,6,18,10,30,875.0,135.0,2.7,28.4,930.0,305.13,194.94
2018,6,18,10,45,890.5,128.0,2.75,28.75,952.5,358.0,239.16
2018,6,18,11,0,906.0,121.0,2.8,29.1,975.0,411.81,284.35
2018,6,18,11,15,908.0,122.0,2.9,29.3,987.5,465.5,329.32
2018,6,18,11,30,910.0,123.0,3.0,29.5,1000.0,518.62,372.8
2018,6,18,11,45,911.0,122.5,3.1,29.7,1005.0,569.55,413.59
2018,6,18,12,0,912.0,122.0,3.2,29.9,1010.0,619.46,452.53
2018,6,18,12,15,915.5,119.0,3.35,30.0,1009.0,667.98,489.89
2018,6,18,12,30,919.0,116.0,3.5,30.1,1008.0,715.12,525.48
2018,6,18,12,45,922.0,112.0,3.6,30.15,999.5,759.41,558.39
2018,6,18,13,0,925.0,108.0,3.7,30.2,991.0,801.54,588.67
2018,6,18,13,15,921.5,107.5,3.8,30.15,974.0,839.04,614.6
2018,6,18,13,30,918.0,107.0,3.9,30.1,957.0,873.66,638.61
2018,6,18,13,45,913.5,106.5,4.0,30.1,934.0,904.38,659.94
2018,6,18,14,0,909.0,106.0,4.1,30.1,911.0,931.92,679.24
2018,6,18,14,15,902.5,104.5,4.15,29.9,881.0,953.32,694.89
2018,6,18,14,30,896.0,103.0,4.2,29.7,851.0,971.22,708.42
2018,6,18,14,45,887.5,101.0,4.25,29.5,815.0,983.11,718.18
2018,6,18,15,0,879.0,99.0,4.3,29.3,779.0,991.37,725.77
2018,6,18,15,15,867.5,97.0,4.3,29.3,738.0,993.03,728.33
2018,6,18,15,30,856.0,95.0,4.3,29.3,697.0,991.08,728.72
2018,6,18,15,45,842.0,93.0,4.3,28.75,652.5,983.1,726.88
2018,6,18,16,0,828.0,91.0,4.3,28.2,608.0,971.74,722.93
2018,6,18,16,15,810.0,88.0,4.3,27.8,560.0,964.78,721.63
2018,6,18,16,30,792.0,85.0,4.3,27.4,512.0,941.56,709.29
2018,6,18,16,45,768.5,81.0,4.25,27.0,462.0,908.52,689.89
2018,6,18,17,0,745.0,77.0,4.2,26.6,412.0,872.87,668.36
2018,6,18,17,15,712.5,73.0,4.1,26.05,361.5,826.04,638.5
2018,6,18,17,30,680.0,69.0,4.0,25.5,311.0,783.77,611.02
2018,6,18,17,45,634.0,63.5,3.95,24.9,261.0,719.98,566.79
2018,6,18,18,0,588.0,58.0,3.9,24.3,211.0,656.16,520.44
2018,6,18,18,15,519.0,51.5,3.55,23.55,165.0,571.08,454.78
2018,6,18,18,30,450.0,45.0,3.2,22.8,119.0,488.33,387.6
2018,6,18,18,45,340.0,35.5,2.9,22.0,80.5,371.82,289.47
2018,6,18,19,0,230.0,26.0,2.6,21.2,42.0,251.58,143.41
2018,6,18,19,15,122.5,14.0,2.5,20.7,22.0,100.94,0.0
2018,6,18,19,30,15.0,2.0,2.4,20.2,2.0,0.0,0.0
2018,6,18,19,45,7.5,1.0,2.3,19.65,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,18.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,18.15,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,19,4,45,51.0,6.5,1.3,15.55,8.0,0.0,0.0
2018,6,19,5,0,102.0,13.0,1.4,15.8,16.0,10.23,0.0
2018,6,19,5,15,235.0,25.0,1.5,16.3,48.5,20.54,8.1
2018,6,19,5,30,368.0,37.0,1.6,16.8,81.0,30.51,20.31
2018,6,19,5,45,312.0,40.0,1.65,17.3,89.5,31.95,22.25
2018,6,19,6,0,256.0,43.0,1.7,17.8,98.0,32.62,23.11
2018,6,19,6,15,128.0,53.5,1.7,18.5,81.0,39.94,29.62
2018,6,19,6,30,0.0,64.0,1.7,19.2,64.0,49.01,37.5
2018,6,19,6,45,0.0,75.0,1.75,19.9,75.0,57.23,44.48
2018,6,19,7,0,0.0,86.0,1.8,20.6,86.0,65.4,51.29
2018,6,19,7,15,6.0,119.0,1.8,21.4,122.0,88.63,70.79
2018,6,19,7,30,12.0,152.0,1.8,22.2,158.0,111.18,89.31
2018,6,19,7,45,31.5,188.0,1.8,23.0,206.0,129.47,103.93
2018,6,19,8,0,51.0,224.0,1.8,23.8,254.0,150.7,120.71
2018,6,19,8,15,154.5,243.5,1.8,24.7,344.5,157.12,125.08
2018,6,19,8,30,258.0,263.0,1.8,25.6,435.0,159.55,126.22
2018,6,19,8,45,536.5,192.5,1.85,26.5,580.5,117.17,91.15
2018,6,19,9,0,815.0,122.0,1.9,27.4,726.0,91.48,69.81
2018,6,19,9,15,862.5,107.5,1.9,28.05,777.0,94.19,71.69
2018,6,19,9,30,910.0,93.0,1.9,28.7,828.0,87.57,65.99
2018,6,19,9,45,915.5,95.5,1.95,29.35,860.5,130.71,71.52
2018,6,19,10,0,921.0,98.0,2.0,30.0,893.0,186.85,101.25
2018,6,19,10,15,927.5,98.5,2.05,30.45,920.5,242.81,141.08
2018,6,19,10,30,934.0,99.0,2.1,30.9,948.0,299.37,186.2
2018,6,19,10,45,938.5,99.5,2.15,31.35,968.5,355.72,232.96
2018,6,19,11,0,943.0,100.0,2.2,31.8,989.0,412.04,279.71
2018,6,19,11,15,946.0,100.0,2.3,32.05,1002.0,467.2,325.18
2018,6,19,11,30,949.0,100.0,2.4,32.3,1015.0,521.79,369.11
2018,6,19,11,45,950.5,100.0,2.45,32.6,1021.0,574.84,410.5
2018,6,19,12,0,952.0,100.0,2.5,32.9,1027.0,626.81,449.88
2018,6,19,12,15,950.5,100.5,2.65,33.0,1024.5,676.01,487.04
2018,6,19,12,30,949.0,101.0,2.8,33.1,1022.0,723.45,522.16
2018,6,19,12,45,945.5,102.5,2.9,33.2,1012.5,768.21,554.5
2018,6,19,13,0,942.0,104.0,3.0,33.3,1003.0,810.59,583.92
2018,6,19,13,15,939.0,103.0,3.1,33.2,986.0,848.62,609.75
2018,6,19,13,30,936.0,102.0,3.2,33.1,969.0,883.74,633.71
2018,6,19,13,45,932.0,100.5,3.3,33.05,945.5,914.45,654.72
2018,6,19,14,0,928.0,99.0,3.4,33.0,922.0,941.88,673.71
2018,6,19,14,15,921.5,98.5,3.45,32.75,892.0,964.61,690.04
2018,6,19,14,30,915.0,98.0,3.5,32.5,862.0,983.84,704.3
2018,6,19,14,45,907.0,96.0,3.6,32.3,826.0,996.5,714.72
2018,6,19,15,0,899.0,94.0,3.7,32.1,790.0,1005.47,723.01
2018,6,19,15,15,888.0,92.0,3.7,32.1,748.5,1007.79,725.95
2018,6,19,15,30,877.0,90.0,3.7,32.1,707.0,1006.45,726.75
2018,6,19,15,45,862.5,88.0,3.8,31.35,661.5,997.97,725.97
2018,6,19,16,0,848.0,86.0,3.9,30.6,616.0,986.05,723.05
2018,6,19,16,15,829.5,83.5,3.9,30.05,567.5,966.12,713.66
2018,6,19,16,30,811.0,81.0,3.9,29.5,519.0,955.69,710.66
2018,6,19,16,45,786.0,77.5,3.9,29.0,468.0,921.64,691.42
2018,6,19,17,0,761.0,74.0,3.9,28.5,417.0,884.97,670.13
2018,6,19,17,15,727.5,70.5,3.9,27.75,365.5,837.64,641.39
2018,6,19,17,30,694.0,67.0,3.9,27.0,314.0,788.54,610.33
2018,6,19,17,45,646.5,62.5,3.85,26.25,264.0,730.4,571.0
2018,6,19,18,0,599.0,58.0,3.8,25.5,214.0,666.38,525.23
2018,6,19,18,15,528.5,51.0,3.65,24.55,167.0,578.97,459.21
2018,6,19,18,30,458.0,44.0,3.5,23.6,120.0,494.11,391.48
2018,6,19,18,45,349.0,35.5,3.35,22.6,82.0,379.34,295.35
2018,6,19,19,0,240.0,27.0,3.2,21.6,44.0,260.42,151.62
2018,6,19,19,15,127.5,14.5,3.1,20.95,23.0,105.08,0.0
2018,6,19,19,30,15.0,2.0,3.0,20.3,2.0,0.0,0.0
2018,6,19,19,45,7.5,1.0,2.9,19.7,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,20,4,45,61.0,6.5,1.35,13.85,8.5,0.0,0.0
2018,6,20,5,0,122.0,13.0,1.5,14.1,17.0,10.23,0.0
2018,6,20,5,15,262.5,24.0,1.55,14.65,50.0,19.78,7.53
2018,6,20,5,30,403.0,35.0,1.6,15.2,83.0,29.03,19.19
2018,6,20,5,45,400.0,39.5,1.7,15.8,106.0,32.19,22.61
2018,6,20,6,0,397.0,44.0,1.8,16.4,129.0,35.26,25.59
2018,6,20,6,15,198.5,57.5,1.85,17.3,100.0,41.83,31.45
2018,6,20,6,30,0.0,71.0,1.9,18.2,71.0,53.89,41.95
2018,6,20,6,45,0.5,90.0,1.95,19.1,90.0,67.57,53.64
2018,6,20,7,0,1.0,109.0,2.0,20.0,109.0,81.09,64.95
2018,6,20,7,15,20.5,147.5,2.05,20.95,157.5,107.37,86.88
2018,6,20,7,30,40.0,186.0,2.1,21.9,206.0,127.38,103.06
2018,6,20,7,45,255.0,185.0,2.2,22.8,332.5,121.36,97.29
2018,6,20,8,0,470.0,184.0,2.3,23.7,459.0,118.68,94.4
2018,6,20,8,15,683.5,133.0,2.35,24.6,569.5,91.51,71.26
2018,6,20,8,30,897.0,82.0,2.4,25.5,680.0,81.62,62.64
2018,6,20,8,45,909.5,84.0,2.4,26.4,724.5,83.25,63.58
2018,6,20,9,0,922.0,86.0,2.4,27.3,769.0,84.73,64.39
2018,6,20,9,15,927.0,89.5,2.45,28.05,807.0,86.65,65.6
2018,6,20,9,30,932.0,93.0,2.5,28.8,845.0,88.33,66.63
2018,6,20,9,45,933.5,98.0,2.55,29.55,877.5,132.72,72.87
2018,6,20,10,0,935.0,103.0,2.6,30.3,910.0,190.73,103.72
2018,6,20,10,15,941.5,104.0,2.7,30.75,938.0,247.83,144.33
2018,6,20,10,30,948.0,105.0,2.8,31.2,966.0,305.56,190.42
2018,6,20,10,45,953.5,104.5,2.9,31.6,987.0,362.52,237.89
2018,6,20,11,0,959.0,104.0,3.0,32.0,1008.0,419.53,285.53
2018,6,20,11,15,962.0,104.5,3.1,32.25,1021.5,475.96,332.23
2018,6,20,11,30,965.0,105.0,3.2,32.5,1035.0,531.84,377.39
2018,6,20,11,45,967.0,104.5,3.35,32.7,1041.0,585.78,420.17
2018,6,20,12,0,969.0,104.0,3.5,32.9,1047.0,638.67,461.05
2018,6,20,12,15,968.5,104.5,3.6,32.95,1045.5,689.46,499.57
2018,6,20,12,30,968.0,105.0,3.7,33.0,1044.0,738.56,536.03
2018,6,20,12,45,965.0,105.5,3.85,33.05,1034.0,783.91,569.37
2018,6,20,13,0,962.0,106.0,4.0,33.1,1024.0,826.8,599.76
2018,6,20,13,15,959.0,105.0,4.05,32.95,1007.0,865.74,626.33
2018,6,20,13,30,956.0,104.0,4.1,32.8,990.0,901.71,650.92
2018,6,20,13,45,952.0,102.5,4.2,32.7,966.0,933.22,672.73
2018,6,20,14,0,948.0,101.0,4.3,32.6,942.0,961.38,692.46
2018,6,20,14,15,941.5,100.5,4.35,32.35,911.5,984.78,709.39
2018,6,20,14,30,935.0,100.0,4.4,32.1,881.0,1004.61,724.17
2018,6,20,14,45,927.0,98.0,4.4,31.8,844.5,1017.8,734.71
2018,6,20,15,0,919.0,96.0,4.4,31.5,808.0,1027.24,743.03
2018,6,20,15,15,908.5,93.5,4.4,31.5,766.0,1029.88,746.24
2018,6,20,15,30,898.0,91.0,4.4,31.5,724.0,1028.77,747.23
2018,6,20,15,45,884.0,88.5,4.4,30.75,677.5,1020.42,745.94
2018,6,20,16,0,870.0,86.0,4.4,30.0,631.0,1008.52,742.45
2018,6,20,16,15,852.0,83.5,4.4,29.45,581.5,989.12,733.44
2018,6,20,16,30,834.0,81.0,4.4,28.9,532.0,979.13,730.8
2018,6,20,16,45,810.0,77.5,4.35,28.4,480.5,945.94,711.89
2018,6,20,17,0,786.0,74.0,4.3,27.9,429.0,910.01,690.87
2018,6,20,17,15,754.0,70.0,4.2,27.1,376.5,863.12,662.17
2018,6,20,17,30,722.0,66.0,4.1,26.3,324.0,814.37,631.15
2018,6,20,17,45,676.5,61.5,4.0,25.55,273.0,750.72,587.76
2018,6,20,18,0,631.0,57.0,3.9,24.8,222.0,694.32,547.55
2018,6,20,18,15,562.5,50.5,3.7,23.85,174.0,608.48,482.68
2018,6,20,18,30,494.0,44.0,3.5,22.9,126.0,524.92,415.89
2018,6,20,18,45,383.5,35.5,3.3,21.9,86.5,407.65,317.73
2018,6,20,19,0,273.0,27.0,3.1,20.9,47.0,286.82,170.33
2018,6,20,19,15,145.5,14.5,3.05,20.25,24.5,118.38,0.0
2018,6,20,19,30,18.0,2.0,3.0,19.6,2.0,0.0,0.0
2018,6,20,19,45,9.0,1.0,2.9,18.95,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,21,4,45,68.0,7.0,1.6,13.15,9.0,0.0,0.0
2018,6,21,5,0,136.0,14.0,1.7,13.4,18.0,11.02,0.0
2018,6,21,5,15,284.0,24.5,1.75,13.9,52.0,20.28,7.72
2018,6,21,5,30,432.0,35.0,1.8,14.4,86.0,29.18,19.37
2018,6,21,5,45,424.5,40.5,1.8,14.95,110.5,33.17,23.54
2018,6,21,6,0,417.0,46.0,1.8,15.5,135.0,36.98,27.21
2018,6,21,6,15,208.5,69.0,1.9,16.35,113.5,51.19,39.85
2018,6,21,6,30,0.0,92.0,2.0,17.2,92.0,68.0,54.52
2018,6,21,6,45,11.0,118.0,2.05,18.1,122.5,86.03,69.93
2018,6,21,7,0,22.0,144.0,2.1,19.0,153.0,103.82,84.8
2018,6,21,7,15,66.0,175.0,2.15,19.85,207.0,120.36,98.32
2018,6,21,7,30,110.0,206.0,2.2,20.7,261.0,135.04,110.0
2018,6,21,7,45,231.0,212.0,2.25,21.6,342.5,135.58,109.66
2018,6,21,8,0,352.0,218.0,2.3,22.5,424.0,140.99,113.4
2018,6,21,8,15,584.5,166.0,2.35,23.4,541.0,108.98,86.14
2018,6,21,8,30,817.0,114.0,2.4,24.3,658.0,89.52,69.5
2018,6,21,8,45,876.0,98.5,2.45,25.2,717.0,90.61,69.98
2018,6,21,9,0,935.0,83.0,2.5,26.1,776.0,83.42,63.64
2018,6,21,9,15,945.0,84.0,2.6,26.8,815.5,84.19,63.94
2018,6,21,9,30,955.0,85.0,2.7,27.5,855.0,84.83,64.15
2018,6,21,9,45,963.5,85.0,2.8,28.2,889.5,127.2,68.59
2018,6,21,10,0,972.0,85.0,2.9,28.9,924.0,184.93,98.62
2018,6,21,10,15,976.5,86.0,3.0,29.5,951.0,243.51,140.53
2018,6,21,10,30,981.0,87.0,3.1,30.1,978.0,302.48,187.96
2018,6,21,10,45,984.0,88.0,3.15,30.65,998.5,361.15,237.13
2018,6,21,11,0,987.0,89.0,3.2,31.2,1019.0,419.62,286.15
2018,6,21,11,15,989.5,89.5,3.25,31.7,1032.5,477.13,333.64
2018,6,21,11,30,992.0,90.0,3.3,32.2,1046.0,533.97,379.33
2018,6,21,11,45,992.5,90.0,3.3,32.7,1051.5,588.56,421.91
2018,6,21,12,0,993.0,90.0,3.3,33.2,1057.0,641.87,462.17
2018,6,21,12,15,987.5,94.0,3.35,33.4,1054.0,692.94,500.29
2018,6,21,12,30,982.0,98.0,3.4,33.6,1051.0,741.97,535.97
2018,6,21,12,45,974.0,102.0,3.5,33.75,1039.5,786.94,568.38
2018,6,21,13,0,966.0,106.0,3.6,33.9,1028.0,829.21,597.62
2018,6,21,13,15,963.0,105.0,3.65,33.85,1011.0,868.34,623.83
2018,6,21,13,30,960.0,104.0,3.7,33.8,994.0,904.5,648.05
2018,6,21,13,45,956.0,103.0,3.75,33.75,970.5,936.65,669.68
2018,6,21,14,0,952.0,102.0,3.8,33.7,947.0,965.48,689.23
2018,6,21,14,15,946.5,100.5,3.85,33.5,916.5,989.01,705.9
2018,6,21,14,30,941.0,99.0,3.9,33.3,886.0,1008.94,720.45
2018,6,21,14,45,933.5,97.0,3.95,33.1,849.5,1022.76,731.28
2018,6,21,15,0,926.0,95.0,4.0,32.9,813.0,1032.82,739.92
2018,6,21,15,15,915.0,93.0,4.0,32.9,770.5,1035.64,743.21
2018,6,21,15,30,904.0,91.0,4.0,32.9,728.0,1034.71,744.3
2018,6,21,15,45,891.0,88.0,4.05,32.2,681.5,1026.87,743.58
2018,6,21,16,0,878.0,85.0,4.1,31.5,635.0,1015.42,740.66
2018,6,21,16,15,857.0,82.0,4.05,31.05,583.5,992.34,728.78
2018,6,21,16,30,836.0,79.0,4.0,30.6,532.0,978.55,723.12
2018,6,21,16,45,814.0,75.5,4.0,30.1,481.0,947.37,706.11
2018,6,21,17,0,792.0,72.0,4.0,29.6,430.0,913.43,686.98
2018,6,21,17,15,764.0,67.5,3.85,28.85,378.5,869.75,660.46
2018,6,21,17,30,736.0,63.0,3.7,28.1,327.0,824.06,631.65
2018,6,21,17,45,691.5,58.0,3.5,27.4,275.0,760.55,588.45
2018,6,21,18,0,647.0,53.0,3.3,26.7,223.0,696.51,542.86
2018,6,21,18,15,574.0,48.5,3.0,25.5,175.0,615.96,482.99
2018,6,21,18,30,501.0,44.0,2.7,24.3,127.0,531.1,416.3
2018,6,21,18,45,391.0,35.0,2.4,23.15,87.0,413.45,319.24
2018,6,21,19,0,281.0,26.0,2.1,22.0,47.0,293.37,175.15
2018,6,21,19,15,150.5,14.0,2.05,21.4,24.5,121.75,0.0
2018,6,21,19,30,20.0,2.0,2.0,20.8,2.0,0.0,0.0
2018,6,21,19,45,10.0,1.0,1.95,20.15,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,19.1,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,18.3,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
