Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,18,0,459.0,77.0,3.2,26.3,199.0,564.51,446.77
2018,7,1,18,15,392.5,66.0,3.05,25.5,154.5,474.01,377.52
2018,7,1,18,30,326.0,55.0,2.9,24.7,110.0,393.94,313.19
2018,7,1,18,45,238.0,41.5,2.75,23.9,74.5,296.53,230.89
2018,7,1,19,0,150.0,28.0,2.6,23.1,39.0,197.65,121.76
2018,7,1,19,15,79.0,15.0,2.55,22.55,20.5,70.33,0.0
2018,7,1,19,30,8.0,2.0,2.5,22.0,2.0,0.0,0.0
2018,7,1,19,45,4.0,1.0,2.45,21.5,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.1,19.15,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.1,18.75,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.05,18.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,17.45,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,1.05,16.85,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,1.2,17.1,8.0,5.51,0.0
2018,7,2,5,15,93.0,19.0,1.2,17.65,28.0,14.4,0.21
2018,7,2,5,30,154.0,31.0,1.2,18.2,48.0,23.38,13.81
2018,7,2,5,45,128.5,33.0,1.25,18.75,52.0,24.64,15.67
2018,7,2,6,0,103.0,35.0,1.3,19.3,56.0,26.78,17.81
2018,7,2,6,15,51.5,38.5,1.3,20.15,49.0,30.13,20.82
2018,7,2,6,30,0.0,42.0,1.3,21.0,42.0,32.08,22.48
2018,7,2,6,45,0.0,56.5,1.35,21.85,56.5,43.26,32.08
2018,7,2,7,0,0.0,71.0,1.4,22.7,71.0,54.48,41.52
2018,7,2,7,15,0.0,100.5,1.4,23.65,100.5,75.83,59.36
2018,7,2,7,30,0.0,130.0,1.4,24.6,130.0,96.38,76.14
2018,7,2,7,45,2.0,146.5,1.4,25.5,147.5,108.05,85.23
2018,7,2,8,0,4.0,163.0,1.4,26.4,165.0,119.62,94.1
2018,7,2,8,15,10.5,186.5,1.5,27.15,193.0,135.69,106.58
2018,7,2,8,30,17.0,210.0,1.6,27.9,221.0,151.55,118.7
2018,7,2,8,45,38.5,251.5,1.7,28.65,279.0,167.31,130.58
2018,7,2,9,0,60.0,293.0,1.8,29.4,337.0,190.0,147.77
2018,7,2,9,15,109.5,328.0,1.9,29.95,413.5,195.68,151.55
2018,7,2,9,30,159.0,363.0,2.0,30.5,490.0,212.07,163.7
2018,7,2,9,45,300.0,344.5,2.05,31.1,597.0,204.62,144.04
2018,7,2,10,0,441.0,326.0,2.1,31.7,704.0,224.08,147.5
2018,7,2,10,15,632.5,245.0,2.2,32.2,806.0,243.77,152.29
2018,7,2,10,30,824.0,164.0,2.3,32.7,908.0,292.03,182.42
2018,7,2,10,45,827.5,166.5,2.35,33.2,928.5,345.78,226.02
2018,7,2,11,0,831.0,169.0,2.4,33.7,949.0,399.74,269.98
2018,7,2,11,15,833.5,171.5,2.5,34.0,963.0,453.36,313.39
2018,7,2,11,30,836.0,174.0,2.6,34.3,977.0,506.79,355.65
2018,7,2,11,45,835.5,175.5,2.7,34.6,982.5,557.66,395.06
2018,7,2,12,0,835.0,177.0,2.8,34.9,988.0,607.68,432.77
2018,7,2,12,15,832.5,179.0,2.9,34.95,986.5,655.79,468.63
2018,7,2,12,30,830.0,181.0,3.0,35.0,985.0,702.44,502.68
2018,7,2,12,45,825.5,181.5,3.05,35.1,975.5,744.73,532.83
2018,7,2,13,0,821.0,182.0,3.1,35.2,966.0,784.7,560.87
2018,7,2,13,15,814.5,182.5,3.2,35.05,949.0,820.52,586.58
2018,7,2,13,30,808.0,183.0,3.3,34.9,932.0,853.4,610.1
2018,7,2,13,45,773.5,196.5,3.4,34.8,899.0,870.21,622.17
2018,7,2,14,0,739.0,210.0,3.5,34.7,866.0,893.22,638.39
2018,7,2,14,15,624.5,254.5,3.6,34.4,796.0,857.25,614.89
2018,7,2,14,30,510.0,299.0,3.7,34.1,726.0,809.11,583.18
2018,7,2,14,45,487.5,292.0,3.75,33.8,686.5,799.23,578.8
2018,7,2,15,0,465.0,285.0,3.8,33.5,647.0,786.05,571.94
2018,7,2,15,15,405.5,285.0,3.8,33.5,588.5,739.74,540.88
2018,7,2,15,30,346.0,285.0,3.8,33.5,530.0,667.05,491.85
2018,7,2,15,45,327.0,271.5,3.85,32.55,491.0,641.77,477.8
2018,7,2,16,0,308.0,258.0,3.9,31.6,452.0,614.62,461.9
2018,7,2,16,15,338.5,230.5,3.9,30.9,428.0,619.78,469.75
2018,7,2,16,30,369.0,203.0,3.9,30.2,404.0,622.28,475.7
2018,7,2,16,45,389.5,177.0,3.9,29.55,371.0,639.3,491.29
2018,7,2,17,0,410.0,151.0,3.9,28.9,338.0,628.01,487.0
2018,7,2,17,15,406.5,132.0,3.8,28.0,298.5,598.47,468.76
2018,7,2,17,30,403.0,113.0,3.7,27.1,259.0,566.77,448.3
2018,7,2,17,45,383.5,100.0,3.6,26.2,221.5,526.12,419.63
2018,7,2,18,0,364.0,87.0,3.5,25.3,184.0,484.93,389.15
2018,7,2,18,15,306.0,72.5,3.35,24.45,142.0,407.25,327.83
2018,7,2,18,30,248.0,58.0,3.2,23.6,100.0,332.23,266.03
2018,7,2,18,45,177.5,41.0,3.05,22.7,66.0,246.19,192.36
2018,7,2,19,0,107.0,24.0,2.9,21.8,32.0,155.49,95.01
2018,7,2,19,15,56.5,12.5,2.85,21.3,16.5,51.72,0.0
2018,7,2,19,30,6.0,1.0,2.8,20.8,1.0,0.0,0.0
2018,7,2,19,45,3.0,0.5,2.7,20.3,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,18.9,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,2.3,14.9,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,2.5,15.0,2.0,1.57,0.0
2018,7,3,5,15,0.0,8.5,2.6,15.5,8.5,6.45,0.0
2018,7,3,5,30,0.0,15.0,2.7,16.0,15.0,11.4,3.88
2018,7,3,5,45,0.0,24.5,2.85,16.45,24.5,18.66,10.61
2018,7,3,6,0,0.0,34.0,3.0,16.9,34.0,25.94,17.24
2018,7,3,6,15,0.0,36.5,3.0,17.5,36.5,27.85,19.03
2018,7,3,6,30,0.0,39.0,3.0,18.1,39.0,29.77,20.72
2018,7,3,6,45,0.0,47.0,3.05,18.7,47.0,35.93,26.06
2018,7,3,7,0,0.0,55.0,3.1,19.3,55.0,42.11,31.32
2018,7,3,7,15,0.0,75.5,3.15,20.0,75.5,57.97,44.88
2018,7,3,7,30,0.0,96.0,3.2,20.7,96.0,73.13,57.59
2018,7,3,7,45,0.5,112.5,3.2,21.4,113.0,85.05,67.35
2018,7,3,8,0,1.0,129.0,3.2,22.1,130.0,96.85,76.87
2018,7,3,8,15,8.0,172.0,3.25,22.8,177.5,126.27,100.96
2018,7,3,8,30,15.0,215.0,3.3,23.5,225.0,154.58,123.7
2018,7,3,8,45,52.5,267.0,3.4,24.15,305.0,175.85,140.36
2018,7,3,9,0,90.0,319.0,3.5,24.8,385.0,203.61,162.06
2018,7,3,9,15,122.5,348.5,3.6,25.4,443.5,205.16,162.53
2018,7,3,9,30,155.0,378.0,3.7,26.0,502.0,218.23,172.26
2018,7,3,9,45,180.5,384.0,3.8,26.55,534.0,231.16,170.09
2018,7,3,10,0,206.0,390.0,3.9,27.1,566.0,255.55,183.67
2018,7,3,10,15,481.0,293.0,4.0,27.5,722.0,247.18,164.72
2018,7,3,10,30,756.0,196.0,4.1,27.9,878.0,293.43,190.49
2018,7,3,10,45,833.5,161.0,4.2,28.25,929.0,343.35,230.02
2018,7,3,11,0,911.0,126.0,4.3,28.6,980.0,403.74,278.85
2018,7,3,11,15,915.0,126.0,4.4,28.75,994.5,458.36,325.29
2018,7,3,11,30,919.0,126.0,4.5,28.9,1009.0,512.62,370.54
2018,7,3,11,45,922.0,125.5,4.6,29.0,1016.0,565.53,413.86
2018,7,3,12,0,925.0,125.0,4.7,29.1,1023.0,617.64,455.51
2018,7,3,12,15,925.0,124.5,4.7,29.1,1021.5,666.91,494.0
2018,7,3,12,30,925.0,124.0,4.7,29.1,1020.0,714.65,530.46
2018,7,3,12,45,923.5,123.5,4.7,29.05,1011.5,759.51,564.22
2018,7,3,13,0,922.0,123.0,4.7,29.0,1003.0,802.14,595.79
2018,7,3,13,15,919.5,122.0,4.7,28.9,987.0,841.09,622.99
2018,7,3,13,30,917.0,121.0,4.7,28.8,971.0,877.24,648.06
2018,7,3,13,45,913.5,119.0,4.7,28.75,948.0,908.68,669.8
2018,7,3,14,0,910.0,117.0,4.7,28.7,925.0,936.88,689.41
2018,7,3,14,15,904.5,115.0,4.65,28.5,895.5,959.9,705.68
2018,7,3,14,30,899.0,113.0,4.6,28.3,866.0,979.43,719.74
2018,7,3,14,45,892.0,110.5,4.55,28.15,831.0,993.44,730.34
2018,7,3,15,0,885.0,108.0,4.5,28.0,796.0,1003.82,738.67
2018,7,3,15,15,865.0,109.0,4.5,28.0,752.0,1001.35,738.48
2018,7,3,15,30,845.0,110.0,4.5,28.0,708.0,1009.18,745.42
2018,7,3,15,45,827.5,107.0,4.35,27.45,661.0,997.48,740.21
2018,7,3,16,0,810.0,104.0,4.2,26.9,614.0,982.19,732.8
2018,7,3,16,15,806.0,96.5,4.1,26.5,570.0,971.8,728.66
2018,7,3,16,30,802.0,89.0,4.0,26.1,526.0,957.93,722.16
2018,7,3,16,45,751.5,88.0,3.95,25.7,466.0,901.9,686.89
2018,7,3,17,0,701.0,87.0,3.9,25.3,406.0,850.16,654.14
2018,7,3,17,15,639.0,86.0,3.8,24.7,349.5,780.09,607.58
2018,7,3,17,30,577.0,85.0,3.7,24.1,293.0,709.29,559.02
2018,7,3,17,45,570.0,74.0,3.6,23.5,252.5,677.38,537.58
2018,7,3,18,0,563.0,63.0,3.5,22.9,212.0,643.51,512.94
2018,7,3,18,15,508.0,55.5,3.35,22.15,168.0,569.94,456.27
2018,7,3,18,30,453.0,48.0,3.2,21.4,124.0,497.68,397.49
2018,7,3,18,45,345.0,38.0,3.1,20.65,85.0,381.16,299.77
2018,7,3,19,0,237.0,28.0,3.0,19.9,46.0,262.95,164.18
2018,7,3,19,15,126.0,15.0,3.0,19.35,24.0,105.26,0.0
2018,7,3,19,30,15.0,2.0,3.0,18.8,2.0,0.0,0.0
2018,7,3,19,45,7.5,1.0,3.0,18.25,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,2.2,14.35,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,2.3,14.5,2.0,1.57,0.0
2018,7,4,5,15,0.0,6.5,2.35,14.95,6.5,4.92,0.0
2018,7,4,5,30,0.0,11.0,2.4,15.4,11.0,8.34,1.32
2018,7,4,5,45,0.0,17.5,2.45,15.9,17.5,13.3,5.96
2018,7,4,6,0,0.0,24.0,2.5,16.4,24.0,18.26,10.51
2018,7,4,6,15,0.0,32.0,2.5,17.05,32.0,24.39,16.02
2018,7,4,6,30,0.0,40.0,2.5,17.7,40.0,30.54,21.45
2018,7,4,6,45,0.0,41.5,2.5,18.35,41.5,31.7,22.38
2018,7,4,7,0,0.0,43.0,2.5,19.0,43.0,32.86,23.27
2018,7,4,7,15,0.0,64.5,2.5,19.7,64.5,49.46,37.56
2018,7,4,7,30,0.0,86.0,2.5,20.4,86.0,66.03,51.57
2018,7,4,7,45,11.0,140.0,2.5,21.1,146.5,103.93,83.45
2018,7,4,8,0,22.0,194.0,2.5,21.8,207.0,139.65,112.8
2018,7,4,8,15,111.0,233.0,2.5,22.45,305.0,150.55,121.1
2018,7,4,8,30,200.0,272.0,2.5,23.1,403.0,172.63,138.51
2018,7,4,8,45,516.0,194.5,2.5,23.75,564.0,120.76,95.28
2018,7,4,9,0,832.0,117.0,2.5,24.4,725.0,89.54,69.16
2018,7,4,9,15,863.5,110.0,2.55,25.0,771.0,95.72,73.95
2018,7,4,9,30,895.0,103.0,2.6,25.6,817.0,92.49,70.97
2018,7,4,9,45,902.5,104.5,2.65,26.25,850.5,120.09,70.94
2018,7,4,10,0,910.0,106.0,2.7,26.9,884.0,175.44,96.38
2018,7,4,10,15,916.0,107.0,2.75,27.4,911.5,231.24,134.6
2018,7,4,10,30,922.0,108.0,2.8,27.9,939.0,287.65,179.36
2018,7,4,10,45,926.5,108.5,2.85,28.4,960.0,343.74,226.36
2018,7,4,11,0,931.0,109.0,2.9,28.9,981.0,399.87,273.77
2018,7,4,11,15,933.5,109.0,2.95,29.25,994.5,454.72,319.8
2018,7,4,11,30,936.0,109.0,3.0,29.6,1008.0,509.0,364.29
2018,7,4,11,45,937.5,109.0,3.0,29.95,1014.0,562.03,406.48
2018,7,4,12,0,939.0,109.0,3.0,30.3,1020.0,614.05,446.61
2018,7,4,12,15,939.5,107.5,3.05,30.5,1018.5,663.2,484.01
2018,7,4,12,30,940.0,106.0,3.1,30.7,1017.0,710.72,519.31
2018,7,4,12,45,940.0,104.5,3.15,30.9,1008.5,756.0,552.23
2018,7,4,13,0,940.0,103.0,3.2,31.1,1000.0,799.04,582.58
2018,7,4,13,15,937.5,102.5,3.2,31.15,984.5,838.49,608.78
2018,7,4,13,30,935.0,102.0,3.2,31.2,969.0,875.12,633.01
2018,7,4,13,45,931.0,101.5,3.25,31.2,946.5,907.49,654.82
2018,7,4,14,0,927.0,101.0,3.3,31.2,924.0,936.65,674.61
2018,7,4,14,15,921.5,99.0,3.3,31.1,894.5,959.65,690.42
2018,7,4,14,30,916.0,97.0,3.3,31.0,865.0,979.1,704.09
2018,7,4,14,45,909.0,95.0,3.25,30.9,829.5,993.51,714.3
2018,7,4,15,0,902.0,93.0,3.2,30.8,794.0,1004.26,722.34
2018,7,4,15,15,891.5,91.5,3.2,30.8,753.5,1008.43,726.42
2018,7,4,15,30,881.0,90.0,3.2,30.8,713.0,1008.95,728.39
2018,7,4,15,45,868.0,87.0,3.15,30.35,667.5,1001.57,726.39
2018,7,4,16,0,855.0,84.0,3.1,29.9,622.0,990.63,722.26
2018,7,4,16,15,837.5,80.0,3.1,29.55,572.5,970.41,712.26
2018,7,4,16,30,820.0,76.0,3.1,29.2,523.0,946.94,700.13
2018,7,4,16,45,798.0,72.5,3.1,28.85,472.5,928.74,691.45
2018,7,4,17,0,776.0,69.0,3.1,28.5,422.0,895.42,672.31
2018,7,4,17,15,747.5,66.0,3.1,27.8,372.0,853.94,648.05
2018,7,4,17,30,719.0,63.0,3.1,27.1,322.0,810.5,621.5
2018,7,4,17,45,672.5,57.5,3.1,26.45,270.0,745.04,577.75
2018,7,4,18,0,626.0,52.0,3.1,25.8,218.0,679.23,531.54
2018,7,4,18,15,524.0,48.5,3.05,24.75,167.0,574.68,454.16
2018,7,4,18,30,422.0,45.0,3.0,23.7,116.0,467.83,370.81
2018,7,4,18,45,332.5,35.0,2.9,22.65,79.5,368.11,287.27
2018,7,4,19,0,243.0,25.0,2.8,21.6,43.0,266.09,163.77
2018,7,4,19,15,132.5,13.5,2.8,20.95,22.5,108.95,0.0
2018,7,4,19,30,22.0,2.0,2.8,20.3,2.0,0.0,0.0
2018,7,4,19,45,11.0,1.0,2.8,19.65,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.45,17.8,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,5,4,45,43.0,5.0,0.6,14.2,5.5,0.0,0.0
2018,7,5,5,0,86.0,10.0,0.7,14.4,11.0,7.87,0.0
2018,7,5,5,15,229.5,21.0,0.8,14.95,40.5,17.35,0.0
2018,7,5,5,30,373.0,32.0,0.9,15.5,70.0,26.58,16.5
2018,7,5,5,45,326.5,33.5,0.95,16.05,80.5,27.08,17.98
2018,7,5,6,0,280.0,35.0,1.0,16.6,91.0,27.52,18.69
2018,7,5,6,15,140.0,43.0,1.0,17.45,71.0,31.4,22.21
2018,7,5,6,30,0.0,51.0,1.0,18.3,51.0,39.02,28.89
2018,7,5,6,45,0.0,61.5,0.95,19.1,61.5,47.13,35.87
2018,7,5,7,0,0.0,72.0,0.9,19.9,72.0,55.25,42.71
2018,7,5,7,15,0.5,102.0,0.9,20.75,102.0,76.82,60.93
2018,7,5,7,30,1.0,132.0,0.9,21.6,132.0,97.66,78.13
2018,7,5,7,45,7.5,162.5,0.85,22.45,166.5,118.45,94.9
2018,7,5,8,0,14.0,193.0,0.8,23.3,201.0,138.81,110.96
2018,7,5,8,15,85.0,221.0,0.75,24.15,276.0,150.65,119.78
2018,7,5,8,30,156.0,249.0,0.7,25.0,351.0,160.05,126.51
2018,7,5,8,45,445.0,199.0,0.7,25.8,518.0,121.09,94.36
2018,7,5,9,0,734.0,149.0,0.7,26.6,685.0,96.87,74.32
2018,7,5,9,15,832.0,118.5,0.7,27.45,757.0,89.06,67.61
2018,7,5,9,30,930.0,88.0,0.7,28.3,829.0,85.71,64.53
2018,7,5,9,45,935.0,90.5,0.75,29.1,862.5,113.52,64.8
2018,7,5,10,0,940.0,93.0,0.8,29.9,896.0,170.83,90.25
2018,7,5,10,15,945.5,93.0,0.8,30.65,923.0,227.54,127.75
2018,7,5,10,30,951.0,93.0,0.8,31.4,950.0,284.77,171.59
2018,7,5,10,45,955.5,93.0,0.85,32.1,971.0,342.03,217.8
2018,7,5,11,0,960.0,93.0,0.9,32.8,992.0,399.26,264.18
2018,7,5,11,15,961.5,93.5,0.95,33.3,1005.0,455.39,309.21
2018,7,5,11,30,963.0,94.0,1.0,33.8,1018.0,510.8,352.43
2018,7,5,11,45,963.5,94.0,1.0,34.25,1023.5,564.47,392.8
2018,7,5,12,0,964.0,94.0,1.0,34.7,1029.0,616.94,430.88
2018,7,5,12,15,961.0,94.5,1.15,34.9,1026.0,666.24,467.31
2018,7,5,12,30,958.0,95.0,1.3,35.1,1023.0,713.63,501.6
2018,7,5,12,45,954.0,95.5,1.4,35.25,1012.5,758.15,532.95
2018,7,5,13,0,950.0,96.0,1.5,35.4,1002.0,800.19,561.56
2018,7,5,13,15,945.5,96.0,1.65,35.4,985.0,838.69,587.28
2018,7,5,13,30,941.0,96.0,1.8,35.4,968.0,874.25,611.16
2018,7,5,13,45,935.0,95.0,1.95,35.35,943.5,904.48,631.89
2018,7,5,14,0,929.0,94.0,2.1,35.3,919.0,931.33,650.64
2018,7,5,14,15,852.5,131.5,2.25,35.05,869.0,926.86,650.5
2018,7,5,14,30,776.0,169.0,2.4,34.8,819.0,931.9,656.67
2018,7,5,14,45,749.5,172.0,2.5,34.6,778.0,940.77,664.72
2018,7,5,15,0,723.0,175.0,2.6,34.4,737.0,937.31,665.07
2018,7,5,15,15,737.5,156.5,2.6,34.4,703.5,947.53,672.98
2018,7,5,15,30,752.0,138.0,2.6,34.4,670.0,946.07,673.51
2018,7,5,15,45,698.5,145.0,2.75,33.7,614.0,917.42,659.93
2018,7,5,16,0,645.0,152.0,2.9,33.0,558.0,877.19,638.61
2018,7,5,16,15,638.5,138.0,2.9,32.4,513.0,857.84,629.54
2018,7,5,16,30,632.0,124.0,2.9,31.8,468.0,835.23,618.04
2018,7,5,16,45,658.5,106.0,2.95,31.2,433.5,837.77,623.81
2018,7,5,17,0,685.0,88.0,3.0,30.6,399.0,835.89,626.39
2018,7,5,17,15,599.0,90.0,2.9,29.8,338.0,746.41,567.69
2018,7,5,17,30,513.0,92.0,2.8,29.0,277.0,656.56,507.05
2018,7,5,17,45,506.5,78.0,2.75,28.2,236.5,623.01,485.36
2018,7,5,18,0,500.0,64.0,2.7,27.4,196.0,587.48,460.36
2018,7,5,18,15,430.5,56.0,2.65,26.65,152.5,502.15,395.97
2018,7,5,18,30,361.0,48.0,2.6,25.9,109.0,419.29,330.35
2018,7,5,18,45,268.0,37.0,2.5,25.15,74.0,313.57,242.7
2018,7,5,19,0,175.0,26.0,2.4,24.4,39.0,212.99,127.48
2018,7,5,19,15,97.5,14.0,2.35,23.95,20.5,83.41,0.0
2018,7,5,19,30,20.0,2.0,2.3,23.5,2.0,0.0,0.0
2018,7,5,19,45,10.0,1.0,2.25,23.1,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,22.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.85,21.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.75,20.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.65,20.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.55,20.4,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.45,20.25,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.95,20.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.95,20.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,6,4,45,6.5,2.0,1.45,20.4,2.0,0.0,0.0
2018,7,6,5,0,13.0,4.0,1.6,20.5,4.0,3.15,0.0
2018,7,6,5,15,8.5,17.0,1.55,20.8,17.0,13.09,0.0
2018,7,6,5,30,4.0,30.0,1.5,21.1,30.0,22.58,12.7
2018,7,6,5,45,16.0,48.5,1.5,21.4,51.5,35.85,24.93
2018,7,6,6,0,28.0,67.0,1.5,21.7,73.0,48.84,36.56
2018,7,6,6,15,43.0,87.0,1.4,22.25,98.5,62.62,48.63
2018,7,6,6,30,58.0,107.0,1.3,22.8,124.0,76.24,60.31
2018,7,6,6,45,283.5,103.5,1.2,23.35,211.0,74.67,58.76
2018,7,6,7,0,509.0,100.0,1.1,23.9,298.0,74.75,58.55
2018,7,6,7,15,632.0,87.0,1.3,24.75,368.0,66.69,51.35
2018,7,6,7,30,755.0,74.0,1.5,25.6,438.0,64.76,49.37
2018,7,6,7,45,784.5,74.5,1.7,26.5,488.5,65.47,49.59
2018,7,6,8,0,814.0,75.0,1.9,27.4,539.0,74.43,56.66
2018,7,6,8,15,831.0,76.5,2.05,28.45,585.5,76.14,57.62
2018,7,6,8,30,848.0,78.0,2.2,29.5,632.0,77.74,58.49
2018,7,6,8,45,802.5,104.0,2.35,30.6,657.0,82.21,61.68
2018,7,6,9,0,757.0,130.0,2.5,31.7,682.0,94.93,71.45
2018,7,6,9,15,819.5,110.5,2.6,32.5,737.5,94.58,70.75
2018,7,6,9,30,882.0,91.0,2.7,33.3,793.0,85.71,63.31
2018,7,6,9,45,881.0,98.0,2.75,34.05,824.5,113.0,64.84
2018,7,6,10,0,880.0,105.0,2.8,34.8,856.0,169.03,89.98
2018,7,6,10,15,887.0,105.5,2.9,35.3,883.5,223.06,125.5
2018,7,6,10,30,894.0,106.0,3.0,35.8,911.0,277.8,167.5
2018,7,6,10,45,899.5,106.5,3.1,36.25,932.5,332.64,212.11
2018,7,6,11,0,905.0,107.0,3.2,36.7,954.0,387.64,257.32
2018,7,6,11,15,908.0,107.0,3.3,37.0,967.5,441.3,301.29
2018,7,6,11,30,911.0,107.0,3.4,37.3,981.0,494.48,343.92
2018,7,6,11,45,913.0,107.0,3.5,37.55,987.5,546.49,384.69
2018,7,6,12,0,915.0,107.0,3.6,37.8,994.0,597.58,423.67
2018,7,6,12,15,915.5,106.0,3.7,37.85,993.0,645.94,460.13
2018,7,6,12,30,916.0,105.0,3.8,37.9,992.0,692.74,494.7
2018,7,6,12,45,915.5,104.0,3.95,37.95,983.5,737.03,527.02
2018,7,6,13,0,915.0,103.0,4.1,38.0,975.0,779.14,557.11
2018,7,6,13,15,911.5,102.5,4.2,37.9,959.0,816.89,582.69
2018,7,6,13,30,908.0,102.0,4.3,37.8,943.0,851.82,606.44
2018,7,6,13,45,904.0,100.0,4.4,37.7,920.0,881.98,627.12
2018,7,6,14,0,900.0,98.0,4.5,37.6,897.0,908.9,645.8
2018,7,6,14,15,893.5,97.0,4.55,37.35,868.0,931.21,661.8
2018,7,6,14,30,887.0,96.0,4.6,37.1,839.0,950.08,675.75
2018,7,6,14,45,878.5,94.5,4.7,36.85,804.0,963.01,686.28
2018,7,6,15,0,870.0,93.0,4.8,36.6,769.0,972.36,694.71
2018,7,6,15,15,859.0,91.0,4.8,36.6,729.0,975.1,697.87
2018,7,6,15,30,848.0,89.0,4.8,36.6,689.0,974.25,698.91
2018,7,6,15,45,833.0,87.0,4.85,35.9,644.5,965.85,697.58
2018,7,6,16,0,818.0,85.0,4.9,35.2,600.0,954.06,694.23
2018,7,6,16,15,775.0,90.0,4.85,34.65,546.5,932.17,683.06
2018,7,6,16,30,732.0,95.0,4.8,34.1,493.0,894.38,661.16
2018,7,6,16,45,720.5,87.0,4.75,33.6,447.0,869.71,647.84
2018,7,6,17,0,709.0,79.0,4.7,33.1,401.0,842.14,632.19
2018,7,6,17,15,689.0,72.5,4.6,32.35,354.0,805.44,610.27
2018,7,6,17,30,669.0,66.0,4.5,31.6,307.0,766.61,586.1
2018,7,6,17,45,626.0,60.5,4.4,30.9,258.0,711.72,549.09
2018,7,6,18,0,583.0,55.0,4.3,30.2,209.0,651.1,506.05
2018,7,6,18,15,516.0,49.0,4.0,29.35,163.5,568.77,444.17
2018,7,6,18,30,449.0,43.0,3.7,28.5,118.0,488.76,380.78
2018,7,6,18,45,354.0,34.0,3.35,27.65,81.0,384.96,294.45
2018,7,6,19,0,259.0,25.0,3.0,26.8,44.0,278.05,164.06
2018,7,6,19,15,138.5,13.5,2.95,26.25,23.0,113.5,0.0
2018,7,6,19,30,18.0,2.0,2.9,25.7,2.0,0.0,0.0
2018,7,6,19,45,9.0,1.0,2.8,25.15,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.65,24.2,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.55,23.45,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.2,22.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.75,21.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,21.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,19.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.15,20.2,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,7,7,4,45,24.5,3.5,1.25,20.95,4.0,0.0,0.0
2018,7,7,5,0,49.0,7.0,1.3,21.3,8.0,5.51,0.0
2018,7,7,5,15,132.0,21.0,1.45,21.95,32.0,15.94,0.0
2018,7,7,5,30,215.0,35.0,1.6,22.6,56.0,26.49,15.65
2018,7,7,5,45,338.5,41.0,1.75,23.25,96.5,33.22,22.48
2018,7,7,6,0,462.0,47.0,1.9,23.9,137.0,38.32,27.22
2018,7,7,6,15,493.5,58.5,2.05,24.7,180.0,46.99,34.78
2018,7,7,6,30,525.0,70.0,2.2,25.5,223.0,55.34,41.88
2018,7,7,6,45,625.5,65.5,2.3,26.35,282.5,52.85,39.58
2018,7,7,7,0,726.0,61.0,2.4,27.2,342.0,55.14,41.27
2018,7,7,7,15,754.5,64.0,2.5,28.05,392.5,57.8,43.22
2018,7,7,7,30,783.0,67.0,2.6,28.9,443.0,60.44,45.1
2018,7,7,7,45,673.0,109.0,2.7,29.75,457.5,79.99,60.91
2018,7,7,8,0,563.0,151.0,2.8,30.6,472.0,102.57,78.89
2018,7,7,8,15,548.0,174.5,2.9,31.4,509.0,114.34,87.86
2018,7,7,8,30,533.0,198.0,3.0,32.2,546.0,125.19,95.98
2018,7,7,8,45,668.5,156.0,3.1,33.0,622.5,101.13,76.19
2018,7,7,9,0,804.0,114.0,3.2,33.8,699.0,87.03,64.53
2018,7,7,9,15,853.0,98.5,3.3,34.35,749.5,89.3,66.04
2018,7,7,9,30,902.0,83.0,3.4,34.9,800.0,82.03,59.99
2018,7,7,9,45,910.0,83.0,3.5,35.4,833.0,105.45,58.92
2018,7,7,10,0,918.0,83.0,3.6,35.9,866.0,160.22,81.96
2018,7,7,10,15,923.5,84.0,3.7,36.2,893.5,216.17,118.73
2018,7,7,10,30,929.0,85.0,3.8,36.5,921.0,272.67,162.3
2018,7,7,10,45,932.5,86.0,3.85,36.75,941.5,328.94,208.45
2018,7,7,11,0,936.0,87.0,3.9,37.0,962.0,385.13,255.13
2018,7,7,11,15,938.5,87.0,4.0,37.15,975.5,440.0,300.55
2018,7,7,11,30,941.0,87.0,4.1,37.3,989.0,494.25,344.59
2018,7,7,11,45,942.0,87.5,4.15,37.45,995.5,547.3,386.57
2018,7,7,12,0,943.0,88.0,4.2,37.6,1002.0,599.24,426.59
2018,7,7,12,15,939.5,90.5,4.25,37.65,1000.5,648.62,463.92
2018,7,7,12,30,936.0,93.0,4.3,37.7,999.0,696.18,499.07
2018,7,7,12,45,930.0,96.0,4.35,37.75,989.5,740.33,531.1
2018,7,7,13,0,924.0,99.0,4.4,37.8,980.0,782.03,560.51
2018,7,7,13,15,921.5,98.5,4.4,37.75,964.5,820.85,586.4
2018,7,7,13,30,919.0,98.0,4.4,37.7,949.0,856.91,610.4
2018,7,7,13,45,915.5,97.0,4.45,37.6,927.0,888.71,631.95
2018,7,7,14,0,912.0,96.0,4.5,37.5,905.0,917.37,651.52
2018,7,7,14,15,906.0,94.5,4.55,37.25,876.0,939.96,667.69
2018,7,7,14,30,900.0,93.0,4.6,37.0,847.0,959.07,681.79
2018,7,7,14,45,892.5,91.5,4.65,36.8,812.0,973.2,692.72
2018,7,7,15,0,885.0,90.0,4.7,36.6,777.0,983.75,701.55
2018,7,7,15,15,874.5,88.0,4.7,36.6,737.0,987.16,705.14
2018,7,7,15,30,864.0,86.0,4.7,36.6,697.0,986.94,706.6
2018,7,7,15,45,851.5,83.5,4.75,35.8,653.0,980.54,706.82
2018,7,7,16,0,839.0,81.0,4.8,35.0,609.0,970.68,704.96
2018,7,7,16,15,820.5,79.0,4.8,34.4,561.0,951.99,696.54
2018,7,7,16,30,802.0,77.0,4.8,33.8,513.0,942.7,694.42
2018,7,7,16,45,780.0,73.5,4.8,33.2,463.5,912.36,678.02
2018,7,7,17,0,758.0,70.0,4.8,32.6,414.0,879.34,659.55
2018,7,7,17,15,730.5,65.5,4.7,31.8,364.0,837.11,634.05
2018,7,7,17,30,703.0,61.0,4.6,31.0,314.0,792.95,606.39
2018,7,7,17,45,660.5,56.5,4.5,30.2,264.5,733.04,566.18
2018,7,7,18,0,618.0,52.0,4.4,29.4,215.0,672.55,523.52
2018,7,7,18,15,554.0,46.0,4.1,28.5,168.5,598.22,467.63
2018,7,7,18,30,490.0,40.0,3.8,27.6,122.0,519.88,405.4
2018,7,7,18,45,388.5,32.0,3.55,26.65,83.5,410.96,314.95
2018,7,7,19,0,287.0,24.0,3.3,25.7,45.0,298.93,174.81
2018,7,7,19,15,154.0,13.5,3.15,25.1,23.5,125.07,0.0
2018,7,7,19,30,21.0,3.0,3.0,24.5,2.0,0.0,0.0
2018,7,7,19,45,10.5,1.5,2.85,23.9,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,22.95,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,22.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.15,21.65,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.05,21.2,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.0,20.45,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.0,20.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.95,19.25,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,18.95,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.55,18.1,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,8,4,45,38.5,4.0,1.75,18.05,4.5,0.0,0.0
2018,7,8,5,0,77.0,8.0,1.9,18.2,9.0,6.29,0.0
2018,7,8,5,15,211.5,19.0,2.0,18.75,36.5,15.65,0.0
2018,7,8,5,30,346.0,30.0,2.1,19.3,64.0,24.84,14.46
2018,7,8,5,45,435.5,37.5,2.15,19.85,105.5,31.01,20.92
2018,7,8,6,0,525.0,45.0,2.2,20.4,147.0,37.29,26.75
2018,7,8,6,15,583.5,50.5,2.3,21.3,194.5,41.85,30.84
2018,7,8,6,30,642.0,56.0,2.4,22.2,242.0,50.28,38.11
2018,7,8,6,45,681.5,60.5,2.45,23.15,292.5,54.18,41.28
2018,7,8,7,0,721.0,65.0,2.5,24.1,343.0,58.05,44.33
2018,7,8,7,15,749.5,68.5,2.6,25.05,394.0,60.97,46.48
2018,7,8,7,30,778.0,72.0,2.7,26.0,445.0,63.84,48.54
2018,7,8,7,45,800.0,74.5,2.85,27.0,494.5,65.84,49.82
2018,7,8,8,0,822.0,77.0,3.0,28.0,544.0,75.89,57.76
2018,7,8,8,15,838.5,79.5,3.05,28.85,591.5,78.21,59.26
2018,7,8,8,30,855.0,82.0,3.1,29.7,639.0,80.38,60.63
2018,7,8,8,45,867.5,84.5,3.2,30.6,683.0,82.3,61.78
2018,7,8,9,0,880.0,87.0,3.3,31.5,727.0,84.05,62.8
2018,7,8,9,15,888.0,89.5,3.45,32.3,765.5,85.49,63.59
2018,7,8,9,30,896.0,92.0,3.6,33.1,804.0,86.76,64.25
2018,7,8,9,45,900.0,96.0,3.7,33.9,837.0,110.67,64.08
2018,7,8,10,0,904.0,100.0,3.8,34.7,870.0,166.83,88.06
2018,7,8,10,15,910.5,101.0,3.9,35.1,898.0,222.43,124.45
2018,7,8,10,30,917.0,102.0,4.0,35.5,926.0,278.71,167.76
2018,7,8,10,45,922.0,102.0,4.1,35.9,947.0,334.45,213.43
2018,7,8,11,0,927.0,102.0,4.2,36.3,968.0,390.27,259.75
2018,7,8,11,15,929.5,102.5,4.3,36.5,982.0,445.29,305.31
2018,7,8,11,30,932.0,103.0,4.4,36.7,996.0,499.75,349.51
2018,7,8,11,45,934.0,102.0,4.5,36.9,1002.0,552.23,391.2
2018,7,8,12,0,936.0,101.0,4.6,37.1,1008.0,603.69,431.05
2018,7,8,12,15,934.0,102.5,4.7,37.1,1006.5,653.3,468.9
2018,7,8,12,30,932.0,104.0,4.8,37.1,1005.0,701.22,504.78
2018,7,8,12,45,928.5,104.5,4.9,37.1,995.5,745.36,537.46
2018,7,8,13,0,925.0,105.0,5.0,37.1,986.0,787.14,567.81
2018,7,8,13,15,921.5,104.5,5.0,36.95,970.0,825.48,593.89
2018,7,8,13,30,918.0,104.0,5.0,36.8,954.0,860.98,618.04
2018,7,8,13,45,914.0,103.0,5.05,36.65,931.5,892.59,639.93
2018,7,8,14,0,910.0,102.0,5.1,36.5,909.0,921.02,659.82
2018,7,8,14,15,903.5,100.5,5.1,36.3,879.5,943.37,675.67
2018,7,8,14,30,897.0,99.0,5.1,36.1,850.0,962.2,689.39
2018,7,8,14,45,889.0,97.5,5.1,35.85,815.0,976.04,700.17
2018,7,8,15,0,881.0,96.0,5.1,35.6,780.0,986.28,708.81
2018,7,8,15,15,870.0,94.0,5.1,35.6,739.5,989.37,712.24
2018,7,8,15,30,859.0,92.0,5.1,35.6,699.0,988.84,713.51
2018,7,8,15,45,845.0,90.0,5.05,34.85,654.5,981.72,712.55
2018,7,8,16,0,831.0,88.0,5.0,34.1,610.0,971.16,709.46
2018,7,8,16,15,813.5,85.0,4.95,33.55,562.5,965.34,709.05
2018,7,8,16,30,796.0,82.0,4.9,33.0,515.0,943.38,697.86
2018,7,8,16,45,772.5,78.5,4.85,32.45,465.0,911.66,680.03
2018,7,8,17,0,749.0,75.0,4.8,31.9,415.0,877.27,660.07
2018,7,8,17,15,716.5,71.0,4.7,31.15,364.0,830.95,631.47
2018,7,8,17,30,684.0,67.0,4.6,30.4,313.0,782.8,600.67
2018,7,8,17,45,639.0,62.0,4.45,29.65,263.0,726.72,562.77
2018,7,8,18,0,594.0,57.0,4.3,28.9,213.0,664.66,518.52
2018,7,8,18,15,527.5,50.0,4.05,27.95,166.5,580.91,455.65
2018,7,8,18,30,461.0,43.0,3.8,27.0,120.0,499.46,391.04
2018,7,8,18,45,358.5,34.5,3.6,26.05,82.0,389.58,299.59
2018,7,8,19,0,256.0,26.0,3.4,25.1,44.0,275.4,158.78
2018,7,8,19,15,137.0,14.0,3.3,24.45,23.0,112.88,0.0
2018,7,8,19,30,18.0,2.0,3.2,23.8,2.0,0.0,0.0
2018,7,8,19,45,9.0,1.0,3.15,23.15,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.0,22.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,21.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,21.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,20.55,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,20.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,20.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.55,19.65,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,19.2,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.85,19.05,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,9,4,45,37.5,4.0,1.75,18.45,4.5,0.0,0.0
2018,7,9,5,0,75.0,8.0,1.9,18.7,9.0,6.29,0.0
2018,7,9,5,15,210.5,19.5,2.0,19.25,36.5,16.1,0.0
2018,7,9,5,30,346.0,31.0,2.1,19.8,64.0,25.71,15.01
2018,7,9,5,45,437.5,38.0,2.2,20.35,105.5,31.44,21.21
2018,7,9,6,0,529.0,45.0,2.3,20.9,147.0,37.33,26.71
2018,7,9,6,15,587.5,51.0,2.35,21.8,195.0,42.27,31.13
2018,7,9,6,30,646.0,57.0,2.4,22.7,243.0,51.14,38.77
2018,7,9,6,45,686.0,61.5,2.45,23.55,294.0,55.02,41.94
2018,7,9,7,0,726.0,66.0,2.5,24.4,345.0,58.89,44.99
2018,7,9,7,15,754.5,69.5,2.65,25.35,396.0,61.8,47.12
2018,7,9,7,30,783.0,73.0,2.8,26.3,447.0,64.66,49.16
2018,7,9,7,45,804.5,76.0,2.95,27.2,497.0,66.96,50.72
2018,7,9,8,0,826.0,79.0,3.1,28.1,547.0,77.25,58.87
2018,7,9,8,15,842.5,81.5,3.25,29.05,594.5,79.55,60.32
2018,7,9,8,30,859.0,84.0,3.4,30.0,642.0,81.71,61.65
2018,7,9,8,45,872.0,86.0,3.6,30.95,686.0,83.32,62.53
2018,7,9,9,0,885.0,88.0,3.8,31.9,730.0,84.79,63.3
2018,7,9,9,15,896.0,88.5,3.9,32.55,769.5,85.2,63.31
2018,7,9,9,30,907.0,89.0,4.0,33.2,809.0,85.52,63.25
2018,7,9,9,45,915.5,89.5,4.1,33.85,842.5,106.83,61.61
2018,7,9,10,0,924.0,90.0,4.2,34.5,876.0,162.44,84.39
2018,7,9,10,15,929.5,90.5,4.3,34.95,903.5,218.63,121.05
2018,7,9,10,30,935.0,91.0,4.4,35.4,931.0,275.37,164.79
2018,7,9,10,45,939.0,91.5,4.45,35.85,952.0,332.02,211.28
2018,7,9,11,0,943.0,92.0,4.5,36.3,973.0,388.63,258.35
2018,7,9,11,15,945.0,92.5,4.6,36.6,986.5,444.22,304.42
2018,7,9,11,30,947.0,93.0,4.7,36.9,1000.0,499.16,349.02
2018,7,9,11,45,947.5,93.5,4.8,37.2,1006.0,552.52,391.38
2018,7,9,12,0,948.0,94.0,4.9,37.5,1012.0,604.73,431.76
2018,7,9,12,15,946.0,95.5,5.0,37.5,1010.5,654.82,470.15
2018,7,9,12,30,944.0,97.0,5.1,37.5,1009.0,703.16,506.48
2018,7,9,12,45,939.5,98.0,5.2,37.55,999.0,747.39,539.18
2018,7,9,13,0,935.0,99.0,5.3,37.6,989.0,789.15,569.31
2018,7,9,13,15,932.0,98.0,5.35,37.45,973.0,827.7,595.84
2018,7,9,13,30,929.0,97.0,5.4,37.3,957.0,863.39,620.46
2018,7,9,13,45,924.5,96.0,5.45,37.15,934.0,894.77,642.27
2018,7,9,14,0,920.0,95.0,5.5,37.0,911.0,922.89,662.04
2018,7,9,14,15,887.0,109.5,5.5,36.7,874.5,936.72,672.67
2018,7,9,14,30,854.0,124.0,5.5,36.4,838.0,946.22,680.68
2018,7,9,14,45,819.5,135.0,5.55,36.1,796.5,961.56,693.04
2018,7,9,15,0,785.0,146.0,5.6,35.8,755.0,958.86,693.64
2018,7,9,15,15,795.0,131.0,5.6,35.8,720.0,969.1,701.88
2018,7,9,15,30,805.0,116.0,5.6,35.8,685.0,975.41,707.62
2018,7,9,15,45,774.0,116.5,5.55,35.05,634.5,954.03,697.07
2018,7,9,16,0,743.0,117.0,5.5,34.3,584.0,929.06,684.21
2018,7,9,16,15,699.5,117.5,5.45,33.8,529.0,895.75,664.87
2018,7,9,16,30,656.0,118.0,5.4,33.3,474.0,852.81,638.71
2018,7,9,16,45,669.0,102.0,5.35,32.75,434.5,843.8,635.98
2018,7,9,17,0,682.0,86.0,5.3,32.2,395.0,830.82,630.23
2018,7,9,17,15,525.0,101.0,5.15,31.5,321.5,688.09,531.17
2018,7,9,17,30,368.0,116.0,5.0,30.8,248.0,538.07,422.34
2018,7,9,17,45,293.5,104.5,4.8,30.05,199.0,424.79,337.52
2018,7,9,18,0,219.0,93.0,4.6,29.3,150.0,339.69,270.78
2018,7,9,18,15,188.5,75.0,4.25,28.45,116.5,286.88,228.49
2018,7,9,18,30,158.0,57.0,3.9,27.6,83.0,234.61,185.04
2018,7,9,18,45,123.0,40.5,3.55,26.8,56.5,182.25,139.12
2018,7,9,19,0,88.0,24.0,3.2,26.0,30.0,122.55,66.54
2018,7,9,19,15,55.0,13.5,3.05,25.45,16.0,51.53,0.0
2018,7,9,19,30,22.0,3.0,2.9,24.9,2.0,0.0,0.0
2018,7,9,19,45,11.0,1.5,2.75,24.35,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.5,23.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.25,22.7,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,22.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,22.05,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,21.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,21.55,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,21.15,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.85,20.25,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,19.1,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,18.75,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,10,4,45,44.0,4.0,1.4,19.2,4.5,0.0,0.0
2018,7,10,5,0,88.0,8.0,1.5,19.5,9.0,6.29,0.0
2018,7,10,5,15,233.0,17.5,1.65,20.05,36.0,14.45,0.0
2018,7,10,5,30,378.0,27.0,1.8,20.6,63.0,22.49,12.27
2018,7,10,5,45,468.5,34.0,1.95,21.15,105.0,28.41,18.54
2018,7,10,6,0,559.0,41.0,2.1,21.7,147.0,37.37,26.64
2018,7,10,6,15,617.0,45.5,2.25,22.5,195.5,41.59,30.44
2018,7,10,6,30,675.0,50.0,2.4,23.3,244.0,45.9,34.15
2018,7,10,6,45,714.0,54.0,2.5,24.1,295.0,49.62,37.21
2018,7,10,7,0,753.0,58.0,2.6,24.9,346.0,53.35,40.17
2018,7,10,7,15,781.5,60.5,2.7,25.6,397.5,55.78,41.98
2018,7,10,7,30,810.0,63.0,2.8,26.3,449.0,65.12,49.57
2018,7,10,7,45,831.0,65.0,2.9,27.05,499.0,67.64,51.32
2018,7,10,8,0,852.0,67.0,3.0,27.8,549.0,70.06,52.98
2018,7,10,8,15,868.0,69.5,3.05,28.4,597.0,72.58,54.75
2018,7,10,8,30,884.0,72.0,3.1,29.0,645.0,74.97,56.39
2018,7,10,8,45,896.5,73.0,3.15,29.65,689.0,76.19,57.06
2018,7,10,9,0,909.0,74.0,3.2,30.3,733.0,77.3,57.66
2018,7,10,9,15,915.0,77.5,3.25,30.85,772.0,79.56,59.2
2018,7,10,9,30,921.0,81.0,3.3,31.4,811.0,81.59,60.57
2018,7,10,9,45,923.5,86.0,3.35,32.0,844.5,104.1,60.56
2018,7,10,10,0,926.0,91.0,3.4,32.6,878.0,161.99,84.83
2018,7,10,10,15,932.0,91.5,3.45,33.05,906.0,218.44,121.61
2018,7,10,10,30,938.0,92.0,3.5,33.5,934.0,275.5,165.66
2018,7,10,10,45,942.5,92.5,3.55,34.0,955.5,332.54,212.53
2018,7,10,11,0,947.0,93.0,3.6,34.5,977.0,389.6,260.0
2018,7,10,11,15,950.0,93.0,3.65,34.75,991.0,445.56,306.46
2018,7,10,11,30,953.0,93.0,3.7,35.0,1005.0,500.97,351.47
2018,7,10,11,45,954.0,94.0,3.75,35.25,1012.0,555.31,394.49
2018,7,10,12,0,955.0,95.0,3.8,35.5,1019.0,608.57,435.47
2018,7,10,12,15,953.5,95.5,3.9,35.55,1017.5,658.66,473.65
2018,7,10,12,30,952.0,96.0,4.0,35.6,1016.0,707.0,509.7
2018,7,10,12,45,948.5,97.5,4.05,35.65,1007.0,752.72,542.99
2018,7,10,13,0,945.0,99.0,4.1,35.7,998.0,796.07,573.7
2018,7,10,13,15,931.0,105.5,4.2,35.6,979.0,832.84,598.8
2018,7,10,13,30,917.0,112.0,4.3,35.5,960.0,866.32,621.76
2018,7,10,13,45,924.0,103.5,4.4,35.4,940.0,900.92,645.5
2018,7,10,14,0,931.0,95.0,4.5,35.3,920.0,932.4,667.26
2018,7,10,14,15,924.5,94.0,4.55,35.0,890.5,955.72,684.14
2018,7,10,14,30,918.0,93.0,4.6,34.7,861.0,975.49,698.92
2018,7,10,14,45,910.0,91.5,4.7,34.45,825.5,989.69,710.38
2018,7,10,15,0,902.0,90.0,4.8,34.2,790.0,1000.21,719.77
2018,7,10,15,15,891.5,88.0,4.8,34.2,749.0,1004.01,723.67
2018,7,10,15,30,881.0,86.0,4.8,34.2,708.0,1004.11,725.38
2018,7,10,15,45,867.5,84.0,4.9,33.3,663.0,997.55,726.47
2018,7,10,16,0,854.0,82.0,5.0,32.4,618.0,987.47,725.35
2018,7,10,16,15,836.5,79.5,5.0,31.75,569.5,969.31,717.38
2018,7,10,16,30,819.0,77.0,5.0,31.1,521.0,947.98,707.26
2018,7,10,16,45,796.0,73.5,5.05,30.4,470.0,929.03,699.15
2018,7,10,17,0,773.0,70.0,5.1,29.7,419.0,894.89,680.22
2018,7,10,17,15,741.5,66.5,5.05,28.8,368.0,849.91,653.03
2018,7,10,17,30,710.0,63.0,5.0,27.9,317.0,803.06,623.48
2018,7,10,17,45,625.0,60.5,4.95,27.0,258.0,711.68,559.81
2018,7,10,18,0,540.0,58.0,4.9,26.1,199.0,616.95,490.7
2018,7,10,18,15,308.5,47.0,4.7,25.15,124.0,382.05,308.57
2018,7,10,18,30,77.0,36.0,4.5,24.2,49.0,126.58,99.4
2018,7,10,18,45,59.5,25.0,4.3,23.25,33.0,96.89,72.92
2018,7,10,19,0,42.0,14.0,4.1,22.3,17.0,62.42,31.0
2018,7,10,19,15,24.0,7.5,3.95,21.7,9.0,23.76,0.0
2018,7,10,19,30,6.0,1.0,3.8,21.1,1.0,0.0,0.0
2018,7,10,19,45,3.0,0.5,3.7,20.5,0.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,19.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,19.6,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,19.3,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.15,18.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,11,4,45,33.0,4.0,1.4,15.95,4.0,0.0,0.0
2018,7,11,5,0,66.0,8.0,1.5,16.2,8.0,6.29,0.0
2018,7,11,5,15,206.5,18.5,1.55,16.8,34.5,15.28,0.0
2018,7,11,5,30,347.0,29.0,1.6,17.4,61.0,24.06,13.61
2018,7,11,5,45,442.0,36.0,1.65,18.0,102.5,29.87,20.06
2018,7,11,6,0,537.0,43.0,1.7,18.6,144.0,35.85,25.68
2018,7,11,6,15,312.0,46.5,1.7,19.45,109.5,36.1,26.07
2018,7,11,6,30,87.0,50.0,1.7,20.3,75.0,37.06,26.89
2018,7,11,6,45,46.5,77.0,1.7,21.15,90.5,58.28,45.22
2018,7,11,7,0,6.0,104.0,1.7,22.0,106.0,77.43,61.39
2018,7,11,7,15,122.5,137.0,1.75,23.05,194.5,96.26,76.88
2018,7,11,7,30,239.0,170.0,1.8,24.1,283.0,113.32,90.57
2018,7,11,7,45,470.5,141.5,1.85,25.1,396.0,96.15,75.56
2018,7,11,8,0,702.0,113.0,1.9,26.1,509.0,82.08,63.34
2018,7,11,8,15,788.5,94.0,1.95,27.0,575.5,77.53,59.15
2018,7,11,8,30,875.0,75.0,2.0,27.9,642.0,76.59,57.97
2018,7,11,8,45,887.5,77.0,2.05,28.85,686.0,78.37,59.02
2018,7,11,9,0,900.0,79.0,2.1,29.8,730.0,80.0,59.95
2018,7,11,9,15,906.5,82.5,2.2,30.65,769.0,82.16,61.33
2018,7,11,9,30,913.0,86.0,2.3,31.5,808.0,84.1,62.53
2018,7,11,9,45,917.0,89.5,2.45,32.4,841.5,104.34,61.42
2018,7,11,10,0,921.0,93.0,2.6,33.3,875.0,161.28,84.38
2018,7,11,10,15,927.0,94.0,2.65,33.85,903.0,217.81,120.74
2018,7,11,10,30,933.0,95.0,2.7,34.4,931.0,274.97,164.37
2018,7,11,10,45,936.5,96.5,2.8,35.0,952.5,332.13,210.86
2018,7,11,11,0,940.0,98.0,2.9,35.6,974.0,389.25,257.87
2018,7,11,11,15,942.5,98.5,2.95,35.95,988.0,445.09,303.62
2018,7,11,11,30,945.0,99.0,3.0,36.3,1002.0,500.37,347.87
2018,7,11,11,45,946.0,99.0,3.1,36.6,1008.5,553.8,389.78
2018,7,11,12,0,947.0,99.0,3.2,36.9,1015.0,606.12,429.69
2018,7,11,12,15,946.5,99.5,3.2,36.95,1014.0,656.6,467.36
2018,7,11,12,30,946.0,100.0,3.2,37.0,1013.0,705.43,502.91
2018,7,11,12,45,944.0,100.0,3.25,37.05,1004.5,750.93,535.58
2018,7,11,13,0,942.0,100.0,3.3,37.1,996.0,794.11,565.8
2018,7,11,13,15,938.5,99.5,3.3,36.95,979.5,833.14,591.65
2018,7,11,13,30,935.0,99.0,3.3,36.8,963.0,869.29,615.57
2018,7,11,13,45,930.5,97.5,3.35,36.65,939.5,900.59,636.67
2018,7,11,14,0,926.0,96.0,3.4,36.5,916.0,928.6,655.74
2018,7,11,14,15,919.5,95.0,3.4,36.2,886.5,951.86,672.0
2018,7,11,14,30,913.0,94.0,3.4,35.9,857.0,971.59,686.18
2018,7,11,14,45,904.0,93.0,3.45,35.65,821.5,985.33,696.94
2018,7,11,15,0,895.0,92.0,3.5,35.4,786.0,995.41,705.6
2018,7,11,15,15,884.5,90.0,3.5,35.4,745.0,999.22,709.41
2018,7,11,15,30,874.0,88.0,3.5,35.4,704.0,999.35,711.11
2018,7,11,15,45,859.0,86.0,3.55,34.5,658.5,991.31,710.75
2018,7,11,16,0,844.0,84.0,3.6,33.6,613.0,979.77,708.27
2018,7,11,16,15,824.5,82.0,3.55,32.95,564.5,960.29,699.3
2018,7,11,16,30,805.0,80.0,3.5,32.3,516.0,950.3,696.62
2018,7,11,16,45,779.5,77.0,3.5,31.7,465.0,917.21,678.64
2018,7,11,17,0,754.0,74.0,3.5,31.1,414.0,881.46,658.61
2018,7,11,17,15,719.5,70.0,3.45,30.2,362.5,833.13,629.79
