Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,8,45,755.5,127.5,1.2,34.25,611.5,89.64,66.78
2018,8,10,9,0,774.0,131.0,1.2,35.0,657.0,98.42,73.32
2018,8,10,9,15,786.0,135.5,1.35,35.55,697.5,99.8,74.05
2018,8,10,9,30,798.0,140.0,1.5,36.1,738.0,101.03,74.69
2018,8,10,9,45,805.5,145.0,1.65,36.65,773.0,102.25,75.32
2018,8,10,10,0,813.0,150.0,1.8,37.2,808.0,137.92,79.19
2018,8,10,10,15,820.0,152.5,1.95,37.5,836.5,193.31,107.08
2018,8,10,10,30,827.0,155.0,2.1,37.8,865.0,249.72,145.94
2018,8,10,10,45,831.0,157.5,2.25,38.15,886.5,306.22,189.66
2018,8,10,11,0,835.0,160.0,2.4,38.5,908.0,363.01,235.21
2018,8,10,11,15,837.0,162.5,2.55,38.6,922.5,419.17,280.65
2018,8,10,11,30,839.0,165.0,2.7,38.7,937.0,475.0,325.14
2018,8,10,11,45,838.5,167.0,2.85,38.85,943.5,528.78,367.15
2018,8,10,12,0,838.0,169.0,3.0,39.0,950.0,581.53,407.34
2018,8,10,12,15,835.5,170.5,3.1,38.95,948.5,631.5,444.83
2018,8,10,12,30,833.0,172.0,3.2,38.9,947.0,679.76,480.29
2018,8,10,12,45,828.0,173.0,3.35,38.9,937.0,723.96,512.39
2018,8,10,13,0,823.0,174.0,3.5,38.9,927.0,765.7,542.31
2018,8,10,13,15,815.5,174.5,3.6,38.65,909.5,802.42,568.9
2018,8,10,13,30,808.0,175.0,3.7,38.4,892.0,836.06,593.23
2018,8,10,13,45,797.5,175.5,3.8,38.2,867.0,863.94,612.86
2018,8,10,14,0,787.0,176.0,3.9,38.0,842.0,888.28,630.16
2018,8,10,14,15,776.5,173.5,3.9,37.65,810.5,906.24,643.41
2018,8,10,14,30,766.0,171.0,3.9,37.3,779.0,929.33,660.16
2018,8,10,14,45,752.0,168.0,3.95,36.95,742.0,936.56,667.1
2018,8,10,15,0,738.0,165.0,4.0,36.6,705.0,939.96,671.86
2018,8,10,15,15,721.5,161.0,4.0,36.6,663.0,936.02,670.82
2018,8,10,15,30,705.0,157.0,4.0,36.6,621.0,928.34,667.54
2018,8,10,15,45,683.5,151.5,4.0,35.65,574.5,910.3,660.22
2018,8,10,16,0,662.0,146.0,4.0,34.7,528.0,888.73,650.57
2018,8,10,16,15,635.0,139.5,4.0,34.0,479.0,857.12,633.39
2018,8,10,16,30,608.0,133.0,4.0,33.3,430.0,822.44,613.83
2018,8,10,16,45,574.0,124.0,3.95,32.65,379.0,775.17,584.72
2018,8,10,17,0,540.0,115.0,3.9,32.0,328.0,716.7,546.87
2018,8,10,17,15,490.5,105.0,3.7,31.1,277.0,651.04,502.56
2018,8,10,17,30,441.0,95.0,3.5,30.2,226.0,585.26,456.35
2018,8,10,17,45,374.0,81.5,3.35,29.25,177.0,498.72,392.47
2018,8,10,18,0,307.0,68.0,3.2,28.3,128.0,414.36,327.01
2018,8,10,18,15,230.5,51.5,3.0,27.45,89.0,320.18,249.97
2018,8,10,18,30,154.0,35.0,2.8,26.6,50.0,231.06,168.19
2018,8,10,18,45,85.0,19.5,2.65,25.75,27.0,112.72,0.0
2018,8,10,19,0,16.0,4.0,2.5,24.9,4.0,15.52,0.0
2018,8,10,19,15,8.0,2.0,2.4,24.4,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.2,23.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.05,22.75,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.9,22.25,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.3,21.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.25,20.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,20.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,20.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,11,5,15,13.5,5.0,0.9,21.25,5.5,0.0,0.0
2018,8,11,5,30,27.0,10.0,1.0,21.7,11.0,7.87,0.0
2018,8,11,5,45,91.5,26.5,1.1,22.2,36.5,19.86,6.74
2018,8,11,6,0,156.0,43.0,1.2,22.7,62.0,31.98,21.0
2018,8,11,6,15,225.5,60.0,1.25,23.4,102.0,44.21,32.07
2018,8,11,6,30,295.0,77.0,1.3,24.1,142.0,56.27,42.7
2018,8,11,6,45,297.0,94.5,1.3,24.8,175.0,67.67,52.49
2018,8,11,7,0,299.0,112.0,1.3,25.5,208.0,79.97,62.77
2018,8,11,7,15,356.0,126.5,1.45,26.35,261.0,87.86,69.05
2018,8,11,7,30,413.0,141.0,1.6,27.2,314.0,96.95,76.18
2018,8,11,7,45,456.0,153.0,1.7,28.1,367.0,104.03,81.48
2018,8,11,8,0,499.0,165.0,1.8,29.0,420.0,110.88,86.5
2018,8,11,8,15,533.5,173.5,1.9,29.75,471.0,115.29,89.51
2018,8,11,8,30,568.0,182.0,2.0,30.5,522.0,119.54,92.37
2018,8,11,8,45,596.5,188.0,2.1,31.25,569.5,122.07,93.84
2018,8,11,9,0,625.0,194.0,2.2,32.0,617.0,123.24,94.23
2018,8,11,9,15,646.5,199.5,2.3,32.55,660.5,123.82,94.24
2018,8,11,9,30,668.0,205.0,2.4,33.1,704.0,124.3,94.2
2018,8,11,9,45,666.5,216.0,2.5,33.7,734.0,126.93,95.85
2018,8,11,10,0,665.0,227.0,2.6,34.3,764.0,159.58,100.26
2018,8,11,10,15,678.0,230.0,2.75,34.65,794.5,209.38,125.96
2018,8,11,10,30,691.0,233.0,2.9,35.0,825.0,261.18,161.71
2018,8,11,10,45,606.0,283.0,3.0,35.35,812.0,317.64,208.23
2018,8,11,11,0,521.0,333.0,3.1,35.7,799.0,369.22,251.17
2018,8,11,11,15,520.0,340.0,3.2,35.85,811.5,413.79,286.46
2018,8,11,11,30,519.0,347.0,3.3,36.0,824.0,458.4,321.3
2018,8,11,11,45,588.0,313.5,3.4,36.1,857.5,510.21,360.32
2018,8,11,12,0,657.0,280.0,3.5,36.2,891.0,563.39,400.31
2018,8,11,12,15,634.0,289.5,3.6,36.1,878.5,601.71,429.66
2018,8,11,12,30,611.0,299.0,3.7,36.0,866.0,636.93,456.17
2018,8,11,12,45,677.5,259.5,3.75,35.95,882.5,693.74,497.72
2018,8,11,13,0,744.0,220.0,3.8,35.9,899.0,751.51,539.5
2018,8,11,13,15,740.5,217.5,3.85,35.6,883.0,787.62,565.86
2018,8,11,13,30,737.0,215.0,3.9,35.3,867.0,820.93,590.23
2018,8,11,13,45,732.0,211.0,3.95,35.05,844.0,848.61,610.64
2018,8,11,14,0,727.0,207.0,4.0,34.8,821.0,873.03,628.86
2018,8,11,14,15,719.5,201.5,3.95,34.45,790.5,890.38,642.04
2018,8,11,14,30,712.0,196.0,3.9,34.1,760.0,904.13,652.67
2018,8,11,14,45,702.5,189.5,3.9,33.75,724.0,911.36,659.46
2018,8,11,15,0,693.0,183.0,3.9,33.4,688.0,914.9,664.05
2018,8,11,15,15,676.5,178.0,3.9,33.4,647.0,909.42,661.93
2018,8,11,15,30,660.0,173.0,3.9,33.4,606.0,900.25,657.56
2018,8,11,15,45,642.0,165.5,3.8,32.45,561.0,883.33,650.17
2018,8,11,16,0,624.0,158.0,3.7,31.5,516.0,862.96,640.48
2018,8,11,16,15,600.5,148.5,3.6,30.95,467.5,831.59,622.17
2018,8,11,16,30,577.0,139.0,3.5,30.4,419.0,797.2,601.59
2018,8,11,16,45,544.5,128.5,3.45,29.8,368.5,740.7,565.36
2018,8,11,17,0,512.0,118.0,3.4,29.2,318.0,692.8,534.36
2018,8,11,17,15,472.5,106.0,3.25,28.45,269.5,634.78,494.75
2018,8,11,17,30,433.0,94.0,3.1,27.7,221.0,576.24,453.14
2018,8,11,17,45,376.5,80.0,2.95,26.95,174.5,499.02,395.31
2018,8,11,18,0,320.0,66.0,2.8,26.2,128.0,423.41,335.87
2018,8,11,18,15,244.0,50.0,2.7,25.5,88.5,330.09,258.97
2018,8,11,18,30,168.0,34.0,2.6,24.8,49.0,242.1,174.9
2018,8,11,18,45,94.0,19.0,2.5,24.1,26.5,90.82,0.0
2018,8,11,19,0,20.0,4.0,2.4,23.4,4.0,3.15,0.0
2018,8,11,19,15,10.0,2.0,2.35,22.95,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.15,20.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.1,19.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.8,18.25,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,12,5,15,27.5,5.5,0.65,18.55,6.0,0.0,0.0
2018,8,12,5,30,55.0,11.0,0.7,19.0,12.0,8.65,0.0
2018,8,12,5,45,137.0,26.5,0.75,19.4,40.0,19.99,6.17
2018,8,12,6,0,219.0,42.0,0.8,19.8,68.0,31.55,20.88
2018,8,12,6,15,303.5,56.5,0.8,20.35,112.0,42.35,30.9
2018,8,12,6,30,388.0,71.0,0.8,20.9,156.0,53.08,40.53
2018,8,12,6,45,453.5,80.5,0.8,21.4,206.0,60.18,46.78
2018,8,12,7,0,519.0,90.0,0.8,21.9,256.0,69.69,54.89
2018,8,12,7,15,564.5,97.5,0.8,22.65,307.5,74.47,58.69
2018,8,12,7,30,610.0,105.0,0.8,23.4,359.0,79.18,62.31
2018,8,12,7,45,645.5,110.0,0.8,24.1,410.5,81.87,64.17
2018,8,12,8,0,681.0,115.0,0.8,24.8,462.0,84.53,65.97
2018,8,12,8,15,695.5,122.5,0.85,25.7,507.5,88.23,68.55
2018,8,12,8,30,710.0,130.0,0.9,26.6,553.0,91.66,70.89
2018,8,12,8,45,737.5,130.5,0.9,27.55,600.5,91.06,69.88
2018,8,12,9,0,765.0,131.0,0.9,28.5,648.0,98.33,75.3
2018,8,12,9,15,781.5,134.0,0.95,29.35,690.0,98.94,75.32
2018,8,12,9,30,798.0,137.0,1.0,30.2,732.0,99.48,75.31
2018,8,12,9,45,806.0,141.0,1.1,31.05,766.5,100.23,75.5
2018,8,12,10,0,814.0,145.0,1.2,31.9,801.0,133.29,78.24
2018,8,12,10,15,822.0,147.0,1.25,32.7,830.0,188.67,105.75
2018,8,12,10,30,830.0,149.0,1.3,33.5,859.0,245.18,144.61
2018,8,12,10,45,836.0,150.5,1.4,34.25,881.0,301.82,188.44
2018,8,12,11,0,842.0,152.0,1.5,35.0,903.0,358.93,234.14
2018,8,12,11,15,845.5,153.0,1.6,35.4,917.5,415.06,279.46
2018,8,12,11,30,849.0,154.0,1.7,35.8,932.0,470.94,323.73
2018,8,12,11,45,850.0,154.5,1.8,36.15,938.5,524.82,365.54
2018,8,12,12,0,851.0,155.0,1.9,36.5,945.0,577.71,405.44
2018,8,12,12,15,849.0,156.0,2.0,36.65,943.0,628.0,442.79
2018,8,12,12,30,847.0,157.0,2.1,36.8,941.0,676.55,478.01
2018,8,12,12,45,784.5,193.0,2.2,36.9,914.0,709.38,501.33
2018,8,12,13,0,722.0,229.0,2.3,37.0,887.0,742.75,524.1
2018,8,12,13,15,765.0,199.0,2.4,36.95,884.5,783.32,553.69
2018,8,12,13,30,808.0,169.0,2.5,36.9,882.0,830.52,587.17
2018,8,12,13,45,811.0,162.0,2.65,36.85,861.0,862.95,609.36
2018,8,12,14,0,814.0,155.0,2.8,36.8,840.0,892.35,629.76
2018,8,12,14,15,804.0,153.0,2.9,36.5,809.0,911.62,644.18
2018,8,12,14,30,794.0,151.0,3.0,36.2,778.0,927.15,656.48
2018,8,12,14,45,780.5,148.5,3.1,35.9,740.5,935.08,664.14
2018,8,12,15,0,767.0,146.0,3.2,35.6,703.0,939.13,669.55
2018,8,12,15,15,751.5,142.0,3.2,35.6,661.0,944.12,674.28
2018,8,12,15,30,736.0,138.0,3.2,35.6,619.0,937.51,671.7
2018,8,12,15,45,714.0,134.5,3.4,34.7,572.5,921.3,666.87
2018,8,12,16,0,692.0,131.0,3.6,33.8,526.0,901.59,659.64
2018,8,12,16,15,664.0,125.5,3.65,33.05,476.5,870.08,643.08
2018,8,12,16,30,636.0,120.0,3.7,32.3,427.0,835.52,624.13
2018,8,12,16,45,601.0,112.0,3.75,31.6,375.5,788.24,595.69
2018,8,12,17,0,566.0,104.0,3.8,30.9,324.0,738.7,564.72
2018,8,12,17,15,520.0,95.0,3.7,29.8,273.5,675.37,522.85
2018,8,12,17,30,474.0,86.0,3.6,28.7,223.0,604.13,473.17
2018,8,12,17,45,411.5,74.0,3.45,27.6,175.5,522.94,413.21
2018,8,12,18,0,349.0,62.0,3.3,26.5,128.0,443.76,351.5
2018,8,12,18,15,266.5,47.0,3.15,25.6,88.0,345.24,270.82
2018,8,12,18,30,184.0,32.0,3.0,24.7,48.0,252.75,179.54
2018,8,12,18,45,102.5,18.0,2.85,23.85,26.0,96.79,0.0
2018,8,12,19,0,21.0,4.0,2.7,23.0,4.0,0.0,0.0
2018,8,12,19,15,10.5,2.0,2.55,22.55,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,22.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,21.65,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,13,5,15,25.0,5.0,1.3,17.25,5.5,0.0,0.0
2018,8,13,5,30,50.0,10.0,1.4,17.7,11.0,7.87,0.0
2018,8,13,5,45,79.5,20.0,1.55,18.15,27.0,15.28,2.67
2018,8,13,6,0,109.0,30.0,1.7,18.6,43.0,22.88,13.61
2018,8,13,6,15,114.5,44.5,1.65,19.25,64.0,33.3,23.2
2018,8,13,6,30,120.0,59.0,1.6,19.9,85.0,43.42,32.3
2018,8,13,6,45,60.0,77.0,1.6,20.55,90.0,56.38,43.66
2018,8,13,7,0,0.0,95.0,1.6,21.2,95.0,70.11,55.44
2018,8,13,7,15,1.0,112.5,1.6,22.1,113.0,82.59,65.81
2018,8,13,7,30,2.0,130.0,1.6,23.0,131.0,94.97,75.87
2018,8,13,7,45,5.5,148.0,1.6,23.9,151.0,107.64,85.95
2018,8,13,8,0,9.0,166.0,1.6,24.8,171.0,120.2,95.75
2018,8,13,8,15,19.0,194.5,1.6,25.75,205.5,139.28,110.7
2018,8,13,8,30,29.0,223.0,1.6,26.7,240.0,149.83,118.44
2018,8,13,8,45,92.0,255.5,1.6,27.6,316.0,169.61,133.52
2018,8,13,9,0,155.0,288.0,1.6,28.5,392.0,179.1,140.16
2018,8,13,9,15,343.0,264.5,1.65,29.35,514.0,161.16,125.11
2018,8,13,9,30,531.0,241.0,1.7,30.2,636.0,142.09,109.35
2018,8,13,9,45,642.5,208.0,1.7,31.05,708.5,122.19,93.02
2018,8,13,10,0,754.0,175.0,1.7,31.9,781.0,136.33,82.33
2018,8,13,10,15,762.0,177.5,1.8,32.45,809.0,197.85,115.33
2018,8,13,10,30,770.0,180.0,1.9,33.0,837.0,251.48,152.3
2018,8,13,10,45,775.5,183.0,2.0,33.55,859.0,305.82,194.55
2018,8,13,11,0,781.0,186.0,2.1,34.1,881.0,360.73,238.78
2018,8,13,11,15,784.5,187.0,2.25,34.35,895.0,414.02,282.32
2018,8,13,11,30,788.0,188.0,2.4,34.6,909.0,467.21,325.12
2018,8,13,11,45,789.0,189.5,2.55,34.85,915.5,519.21,366.13
2018,8,13,12,0,790.0,191.0,2.7,35.1,922.0,570.44,405.51
2018,8,13,12,15,793.5,188.5,2.85,35.15,922.0,619.21,442.62
2018,8,13,12,30,797.0,186.0,3.0,35.2,922.0,666.76,478.09
2018,8,13,12,45,800.5,181.0,3.1,35.25,914.5,710.82,510.38
2018,8,13,13,0,804.0,176.0,3.2,35.3,907.0,752.92,540.81
2018,8,13,13,15,798.0,176.0,3.35,35.1,890.0,789.68,567.91
2018,8,13,13,30,792.0,176.0,3.5,34.9,873.0,823.5,592.82
2018,8,13,13,45,783.5,175.0,3.6,34.7,849.0,851.21,612.79
2018,8,13,14,0,775.0,174.0,3.7,34.5,825.0,875.49,630.31
2018,8,13,14,15,755.0,176.0,3.75,34.15,790.5,897.1,646.39
2018,8,13,14,30,735.0,178.0,3.8,33.8,756.0,907.21,655.12
2018,8,13,14,45,729.5,170.5,3.85,33.45,721.5,917.26,664.08
2018,8,13,15,0,724.0,163.0,3.9,33.1,687.0,923.69,670.85
2018,8,13,15,15,707.5,159.0,3.9,33.1,645.5,919.47,669.57
2018,8,13,15,30,691.0,155.0,3.9,33.1,604.0,911.57,666.08
2018,8,13,15,45,667.5,149.5,3.95,32.1,557.0,891.31,657.41
2018,8,13,16,0,644.0,144.0,4.0,31.1,510.0,867.56,646.35
2018,8,13,16,15,608.5,138.0,3.95,30.4,458.5,827.78,622.82
2018,8,13,16,30,573.0,132.0,3.9,29.7,407.0,785.04,596.84
2018,8,13,16,45,537.5,123.5,3.9,29.0,357.5,726.99,559.47
2018,8,13,17,0,502.0,115.0,3.9,28.3,308.0,678.77,528.11
2018,8,13,17,15,451.0,104.5,3.75,27.4,258.0,611.7,481.46
2018,8,13,17,30,400.0,94.0,3.6,26.5,208.0,544.73,432.97
2018,8,13,17,45,325.5,79.0,3.5,25.55,159.0,450.23,360.93
2018,8,13,18,0,251.0,64.0,3.4,24.6,110.0,358.37,287.03
2018,8,13,18,15,197.5,47.0,3.3,23.75,76.0,285.43,224.97
2018,8,13,18,30,144.0,30.0,3.2,22.9,42.0,214.03,148.71
2018,8,13,18,45,79.0,16.5,3.1,22.05,22.5,76.58,0.0
2018,8,13,19,0,14.0,3.0,3.0,21.2,3.0,0.0,0.0
2018,8,13,19,15,7.0,1.5,2.9,20.75,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,20.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.5,19.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.25,17.75,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,14,5,15,15.0,3.5,1.9,15.55,4.0,0.0,0.0
2018,8,14,5,30,30.0,7.0,2.0,15.9,8.0,5.51,0.0
2018,8,14,5,45,91.0,24.0,2.05,16.3,33.0,18.04,3.17
2018,8,14,6,0,152.0,41.0,2.1,16.7,58.0,30.51,20.1
2018,8,14,6,15,180.0,52.0,2.1,17.2,83.0,38.75,28.12
2018,8,14,6,30,208.0,63.0,2.1,17.7,108.0,46.85,35.58
2018,8,14,6,45,104.0,64.5,2.1,18.25,87.0,48.76,37.39
2018,8,14,7,0,0.0,66.0,2.1,18.8,66.0,50.45,38.82
2018,8,14,7,15,0.0,82.0,2.05,19.5,82.0,62.16,48.84
2018,8,14,7,30,0.0,98.0,2.0,20.2,98.0,73.76,58.56
2018,8,14,7,45,0.0,116.0,1.95,20.85,116.0,86.61,69.18
2018,8,14,8,0,0.0,134.0,1.9,21.5,134.0,99.33,79.51
2018,8,14,8,15,1.5,150.5,1.9,22.25,151.5,110.96,88.74
2018,8,14,8,30,3.0,167.0,1.9,23.0,169.0,122.49,97.75
2018,8,14,8,45,11.5,200.0,1.85,23.8,207.5,144.59,115.3
2018,8,14,9,0,20.0,233.0,1.8,24.6,246.0,166.16,132.09
2018,8,14,9,15,61.5,283.0,1.8,25.4,327.5,184.54,146.06
2018,8,14,9,30,103.0,333.0,1.8,26.2,409.0,210.88,166.14
2018,8,14,9,45,320.0,297.5,1.8,26.95,551.0,173.18,135.38
2018,8,14,10,0,537.0,262.0,1.8,27.7,693.0,171.06,115.42
2018,8,14,10,15,675.0,208.5,1.9,28.3,770.0,195.11,118.68
2018,8,14,10,30,813.0,155.0,2.0,28.9,847.0,244.03,147.67
2018,8,14,10,45,821.0,154.5,2.15,29.45,869.0,299.17,191.49
2018,8,14,11,0,829.0,154.0,2.3,30.0,891.0,354.97,237.61
2018,8,14,11,15,833.5,154.5,2.4,30.4,905.5,410.58,283.82
2018,8,14,11,30,838.0,155.0,2.5,30.8,920.0,466.03,329.11
2018,8,14,11,45,841.5,154.0,2.65,31.15,927.0,519.59,372.12
2018,8,14,12,0,845.0,153.0,2.8,31.5,934.0,572.35,413.4
2018,8,14,12,15,850.5,149.5,2.85,31.7,934.5,617.76,448.57
2018,8,14,12,30,856.0,146.0,2.9,31.9,935.0,666.25,484.87
2018,8,14,12,45,861.0,141.0,3.0,32.15,928.0,711.8,518.41
2018,8,14,13,0,866.0,136.0,3.1,32.4,921.0,755.43,549.99
2018,8,14,13,15,863.0,134.5,3.2,32.35,904.5,793.58,577.75
2018,8,14,13,30,860.0,133.0,3.3,32.3,888.0,828.91,602.16
2018,8,14,13,45,855.0,130.5,3.4,32.3,864.0,858.7,622.8
2018,8,14,14,0,850.0,128.0,3.5,32.3,840.0,885.18,641.38
2018,8,14,14,15,842.5,125.5,3.55,32.0,809.0,906.01,656.89
2018,8,14,14,30,835.0,123.0,3.6,31.7,778.0,936.36,678.86
2018,8,14,14,45,824.5,120.0,3.65,31.45,741.0,946.95,687.83
2018,8,14,15,0,814.0,117.0,3.7,31.2,704.0,953.71,694.63
2018,8,14,15,15,799.0,115.0,3.7,31.2,662.0,953.35,695.96
2018,8,14,15,30,784.0,113.0,3.7,31.2,620.0,949.19,695.01
2018,8,14,15,45,766.0,108.5,3.75,30.35,573.5,935.4,690.51
2018,8,14,16,0,748.0,104.0,3.8,29.5,527.0,917.98,683.63
2018,8,14,16,15,693.0,106.0,3.85,28.85,469.5,874.85,658.56
2018,8,14,16,30,638.0,108.0,3.9,28.2,412.0,822.41,626.54
2018,8,14,16,45,608.0,100.0,3.9,27.6,362.0,780.09,600.49
2018,8,14,17,0,578.0,92.0,3.9,27.0,312.0,735.53,571.91
2018,8,14,17,15,522.0,84.0,3.85,26.1,260.0,663.75,522.6
2018,8,14,17,30,466.0,76.0,3.8,25.2,208.0,591.43,470.71
2018,8,14,17,45,397.5,65.0,3.75,24.3,161.0,496.1,398.34
2018,8,14,18,0,329.0,54.0,3.7,23.4,114.0,413.06,331.94
2018,8,14,18,15,247.0,41.5,3.6,22.6,78.0,319.43,253.03
2018,8,14,18,30,165.0,29.0,3.5,21.8,42.0,227.91,154.01
2018,8,14,18,45,88.5,15.5,3.45,21.0,22.0,83.35,0.0
2018,8,14,19,0,12.0,2.0,3.4,20.2,2.0,0.0,0.0
2018,8,14,19,15,6.0,1.0,3.35,19.75,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,18.8,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,18.1,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,17.25,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,5,15,30.5,4.5,1.55,15.45,5.0,0.0,0.0
2018,8,15,5,30,61.0,9.0,1.6,15.9,10.0,7.08,0.0
2018,8,15,5,45,175.5,23.0,1.65,16.3,39.5,17.53,1.65
2018,8,15,6,0,290.0,37.0,1.7,16.7,69.0,30.29,19.83
2018,8,15,6,15,361.5,48.0,1.65,17.3,110.0,38.85,28.17
2018,8,15,6,30,433.0,59.0,1.6,17.9,151.0,47.3,35.95
2018,8,15,6,45,400.5,78.0,1.5,18.5,181.5,57.91,45.36
2018,8,15,7,0,368.0,97.0,1.4,19.1,212.0,69.83,55.67
2018,8,15,7,15,412.5,108.5,1.3,19.9,259.5,77.42,61.95
2018,8,15,7,30,457.0,120.0,1.2,20.7,307.0,84.82,67.9
2018,8,15,7,45,401.5,148.0,1.15,21.45,328.5,100.14,80.44
2018,8,15,8,0,346.0,176.0,1.1,22.2,350.0,118.76,95.5
2018,8,15,8,15,494.0,157.5,1.05,23.05,434.0,105.35,83.62
2018,8,15,8,30,642.0,139.0,1.0,23.9,518.0,95.77,75.12
2018,8,15,8,45,582.5,173.0,0.95,24.8,537.5,112.93,88.75
2018,8,15,9,0,523.0,207.0,0.9,25.7,557.0,128.88,101.1
2018,8,15,9,15,527.5,221.5,1.0,26.45,593.5,134.58,105.13
2018,8,15,9,30,532.0,236.0,1.1,27.2,630.0,139.88,108.83
2018,8,15,9,45,694.0,175.0,1.2,28.0,714.5,106.57,81.56
2018,8,15,10,0,856.0,114.0,1.3,28.8,799.0,126.01,74.18
2018,8,15,10,15,864.0,115.0,1.45,29.35,828.0,181.9,101.05
2018,8,15,10,30,872.0,116.0,1.6,29.9,857.0,238.69,140.53
2018,8,15,10,45,878.0,116.5,1.8,30.45,879.0,295.4,185.61
2018,8,15,11,0,884.0,117.0,2.0,31.0,901.0,352.36,232.86
2018,8,15,11,15,888.0,117.5,2.1,31.35,915.5,408.64,279.82
2018,8,15,11,30,892.0,118.0,2.2,31.7,930.0,464.53,325.68
2018,8,15,11,45,894.0,118.0,2.35,32.05,937.0,518.54,369.17
2018,8,15,12,0,896.0,118.0,2.5,32.4,944.0,571.51,410.69
2018,8,15,12,15,896.5,117.5,2.6,32.6,943.0,621.98,449.4
2018,8,15,12,30,897.0,117.0,2.7,32.8,942.0,670.77,485.94
2018,8,15,12,45,896.0,116.0,2.8,32.95,933.0,716.24,519.46
2018,8,15,13,0,895.0,115.0,2.9,33.1,924.0,759.4,550.74
2018,8,15,13,15,891.5,114.0,3.05,33.1,907.5,798.11,578.3
2018,8,15,13,30,888.0,113.0,3.2,33.1,891.0,833.91,603.03
2018,8,15,13,45,883.0,111.5,3.3,33.05,867.0,864.93,624.51
2018,8,15,14,0,878.0,110.0,3.4,33.0,843.0,892.63,643.92
2018,8,15,14,15,870.5,108.0,3.45,32.75,812.0,914.15,659.68
2018,8,15,14,30,863.0,106.0,3.5,32.5,781.0,932.04,673.28
2018,8,15,14,45,853.0,104.0,3.55,32.3,744.0,943.89,683.0
2018,8,15,15,0,843.0,102.0,3.6,32.1,707.0,952.01,690.53
2018,8,15,15,15,829.5,99.5,3.6,32.1,665.0,952.41,692.35
2018,8,15,15,30,816.0,97.0,3.6,32.1,623.0,962.1,700.5
2018,8,15,15,45,798.5,94.0,3.65,31.3,576.5,950.56,697.38
2018,8,15,16,0,781.0,91.0,3.7,30.5,530.0,935.39,692.06
2018,8,15,16,15,755.0,88.0,3.7,29.9,479.5,908.16,677.71
2018,8,15,16,30,729.0,85.0,3.7,29.3,429.0,877.72,661.0
2018,8,15,16,45,684.5,82.0,3.75,28.7,375.0,832.46,633.8
2018,8,15,17,0,640.0,79.0,3.8,28.1,321.0,779.42,600.21
2018,8,15,17,15,569.5,75.5,3.75,27.15,266.0,698.77,545.54
2018,8,15,17,30,499.0,72.0,3.7,26.2,211.0,617.75,488.05
2018,8,15,17,45,440.0,61.0,3.65,25.3,164.5,538.6,428.7
2018,8,15,18,0,381.0,50.0,3.6,24.4,118.0,460.62,366.68
2018,8,15,18,15,298.0,38.5,3.55,23.6,81.0,363.3,285.03
2018,8,15,18,30,215.0,27.0,3.5,22.8,44.0,263.89,169.97
2018,8,15,18,45,114.0,14.5,3.4,21.95,23.0,102.93,0.0
2018,8,15,19,0,13.0,2.0,3.3,21.1,2.0,0.0,0.0
2018,8,15,19,15,6.5,1.0,3.25,20.65,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,20.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,19.75,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,18.7,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.25,17.6,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,16,5,15,34.0,4.5,1.4,16.1,5.0,0.0,0.0
2018,8,16,5,30,68.0,9.0,1.4,16.5,10.0,7.08,0.0
2018,8,16,5,45,192.5,22.0,1.35,16.9,39.5,18.09,0.27
2018,8,16,6,0,317.0,35.0,1.3,17.3,69.0,28.77,18.41
2018,8,16,6,15,406.0,44.0,1.2,18.0,113.0,35.93,25.54
2018,8,16,6,30,495.0,53.0,1.1,18.7,157.0,43.16,32.21
2018,8,16,6,45,555.0,59.5,1.0,19.45,207.0,48.22,36.74
2018,8,16,7,0,615.0,66.0,0.9,20.2,257.0,53.3,41.09
2018,8,16,7,15,655.5,71.0,0.85,21.2,308.5,57.04,44.08
2018,8,16,7,30,696.0,76.0,0.8,22.2,360.0,65.74,51.21
2018,8,16,7,45,725.5,80.5,0.75,23.15,411.5,69.06,53.63
2018,8,16,8,0,755.0,85.0,0.7,24.1,463.0,72.31,55.94
2018,8,16,8,15,776.5,88.0,0.85,25.1,511.5,74.25,57.14
2018,8,16,8,30,798.0,91.0,1.0,26.1,560.0,76.14,58.27
2018,8,16,8,45,814.5,93.5,1.15,27.05,605.5,77.5,58.97
2018,8,16,9,0,831.0,96.0,1.3,28.0,651.0,88.03,67.19
2018,8,16,9,15,839.5,100.0,1.4,28.85,690.5,90.36,68.65
2018,8,16,9,30,848.0,104.0,1.5,29.7,730.0,92.46,69.94
2018,8,16,9,45,852.5,108.5,1.65,30.5,763.5,94.5,71.2
2018,8,16,10,0,857.0,113.0,1.8,31.3,797.0,124.6,72.86
2018,8,16,10,15,864.5,114.0,1.85,31.95,825.5,180.55,99.19
2018,8,16,10,30,872.0,115.0,1.9,32.6,854.0,237.34,138.15
2018,8,16,10,45,877.5,115.5,2.0,33.3,875.5,293.98,182.57
2018,8,16,11,0,883.0,116.0,2.1,34.0,897.0,350.81,229.01
2018,8,16,11,15,886.5,116.5,2.15,34.4,911.5,406.9,275.21
2018,8,16,11,30,890.0,117.0,2.2,34.8,926.0,462.54,320.2
2018,8,16,11,45,892.0,116.5,2.25,35.2,932.0,516.14,362.53
2018,8,16,12,0,894.0,116.0,2.3,35.6,938.0,568.66,402.78
2018,8,16,12,15,893.0,116.5,2.4,35.75,936.5,618.86,440.83
2018,8,16,12,30,892.0,117.0,2.5,35.9,935.0,667.29,476.67
2018,8,16,12,45,889.0,117.5,2.55,36.05,926.0,712.37,509.16
2018,8,16,13,0,886.0,118.0,2.6,36.2,917.0,755.06,539.35
2018,8,16,13,15,883.5,116.0,2.7,36.1,900.0,793.42,566.35
2018,8,16,13,30,881.0,114.0,2.8,36.0,883.0,828.91,590.48
2018,8,16,13,45,876.5,112.0,2.9,35.9,859.5,859.66,611.61
2018,8,16,14,0,872.0,110.0,3.0,35.8,836.0,887.12,630.73
2018,8,16,14,15,865.0,108.5,3.05,35.5,805.5,909.42,646.88
2018,8,16,14,30,858.0,107.0,3.1,35.2,775.0,928.16,660.96
2018,8,16,14,45,849.0,104.0,3.2,34.95,738.5,939.81,670.91
2018,8,16,15,0,840.0,101.0,3.3,34.7,702.0,947.71,678.69
2018,8,16,15,15,826.0,98.5,3.3,34.7,659.5,947.52,680.1
2018,8,16,15,30,812.0,96.0,3.3,34.7,617.0,956.55,687.72
2018,8,16,15,45,795.5,93.0,3.35,33.85,571.0,945.95,685.46
2018,8,16,16,0,779.0,90.0,3.4,33.0,525.0,931.75,681.03
2018,8,16,16,15,735.5,91.0,3.45,32.35,471.0,891.72,658.76
2018,8,16,16,30,692.0,92.0,3.5,31.7,417.0,855.5,638.74
2018,8,16,16,45,665.0,85.0,3.55,31.05,367.0,816.78,616.35
2018,8,16,17,0,638.0,78.0,3.6,30.4,317.0,775.7,591.46
2018,8,16,17,15,608.0,69.5,3.5,29.45,268.5,727.6,560.42
2018,8,16,17,30,578.0,61.0,3.4,28.5,220.0,678.03,526.55
2018,8,16,17,45,502.0,54.0,3.35,27.5,170.5,586.82,459.71
2018,8,16,18,0,426.0,47.0,3.3,26.5,121.0,497.32,390.21
2018,8,16,18,15,329.0,36.5,3.15,25.7,82.0,387.94,299.71
2018,8,16,18,30,232.0,26.0,3.0,24.9,43.0,274.07,163.06
2018,8,16,18,45,124.0,14.0,2.9,24.1,22.5,110.42,0.0
2018,8,16,19,0,16.0,2.0,2.8,23.3,2.0,0.0,0.0
2018,8,16,19,15,8.0,1.0,2.65,22.9,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.35,22.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.1,21.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.65,20.25,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.6,19.65,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.35,19.05,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.65,18.35,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.55,18.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,8,17,5,15,35.5,4.0,0.4,19.0,4.5,0.0,0.0
2018,8,17,5,30,71.0,8.0,0.3,19.5,9.0,6.29,0.0
2018,8,17,5,45,184.5,20.5,0.25,20.0,37.0,16.81,0.0
2018,8,17,6,0,298.0,33.0,0.2,20.5,65.0,27.04,16.66
2018,8,17,6,15,403.0,42.0,0.2,21.3,110.5,34.32,23.82
2018,8,17,6,30,508.0,51.0,0.2,22.1,156.0,41.73,30.54
2018,8,17,6,45,566.5,57.0,0.2,22.9,205.5,46.48,34.72
2018,8,17,7,0,625.0,63.0,0.2,23.7,255.0,51.26,38.75
2018,8,17,7,15,665.0,67.5,0.25,24.8,306.5,54.74,41.45
2018,8,17,7,30,705.0,72.0,0.3,25.9,358.0,62.92,48.02
2018,8,17,7,45,734.0,75.5,0.35,27.05,409.0,65.63,49.86
2018,8,17,8,0,763.0,79.0,0.4,28.2,460.0,68.3,51.64
2018,8,17,8,15,784.5,82.0,0.55,29.2,509.0,70.41,52.96
2018,8,17,8,30,806.0,85.0,0.7,30.2,558.0,72.45,54.22
2018,8,17,8,45,822.0,87.5,0.9,31.2,603.0,82.77,62.19
2018,8,17,9,0,838.0,90.0,1.1,32.2,648.0,84.73,63.31
2018,8,17,9,15,850.5,92.0,1.2,32.8,688.5,86.15,64.12
2018,8,17,9,30,863.0,94.0,1.3,33.4,729.0,87.44,64.83
2018,8,17,9,45,872.0,95.5,1.45,34.0,764.0,88.22,65.15
2018,8,17,10,0,881.0,97.0,1.6,34.6,799.0,116.64,65.81
2018,8,17,10,15,888.0,98.0,1.75,35.0,827.5,173.76,92.13
2018,8,17,10,30,895.0,99.0,1.9,35.4,856.0,231.64,131.48
2018,8,17,10,45,900.0,100.0,2.05,35.8,878.0,289.6,176.76
2018,8,17,11,0,905.0,101.0,2.2,36.2,900.0,347.67,224.21
2018,8,17,11,15,908.0,101.5,2.3,36.4,914.0,404.6,271.17
2018,8,17,11,30,911.0,102.0,2.4,36.6,928.0,460.97,316.97
2018,8,17,11,45,912.5,102.5,2.55,36.75,935.0,515.87,360.78
2018,8,17,12,0,914.0,103.0,2.7,36.9,942.0,569.62,402.61
2018,8,17,12,15,913.0,103.0,2.8,36.9,940.0,620.17,441.25
2018,8,17,12,30,912.0,103.0,2.9,36.9,938.0,668.85,477.65
2018,8,17,12,45,908.5,104.0,3.0,36.9,928.5,714.54,511.21
2018,8,17,13,0,905.0,105.0,3.1,36.9,919.0,757.78,542.45
2018,8,17,13,15,902.0,104.0,3.2,36.75,902.5,796.98,569.84
2018,8,17,13,30,899.0,103.0,3.3,36.6,886.0,833.28,594.68
2018,8,17,13,45,894.0,102.0,3.35,36.5,862.0,864.82,616.09
2018,8,17,14,0,889.0,101.0,3.4,36.4,838.0,893.05,635.44
2018,8,17,14,15,882.0,99.0,3.45,36.1,807.0,915.02,651.43
2018,8,17,14,30,875.0,97.0,3.5,35.8,776.0,933.35,665.28
2018,8,17,14,45,865.0,95.0,3.55,35.55,739.0,945.14,674.99
2018,8,17,15,0,855.0,93.0,3.6,35.3,702.0,953.15,682.52
2018,8,17,15,15,841.5,91.5,3.6,35.3,660.0,954.54,684.98
2018,8,17,15,30,828.0,90.0,3.6,35.3,618.0,952.25,685.28
2018,8,17,15,45,811.5,86.5,3.55,34.5,571.5,953.55,690.07
2018,8,17,16,0,795.0,83.0,3.5,33.7,525.0,938.62,684.34
2018,8,17,16,15,773.5,79.5,3.5,33.15,475.5,915.16,672.67
2018,8,17,16,30,752.0,76.0,3.5,32.6,426.0,888.49,658.71
2018,8,17,16,45,721.5,71.5,3.45,32.05,374.5,848.52,635.05
2018,8,17,17,0,691.0,67.0,3.4,31.5,323.0,806.05,608.95
2018,8,17,17,15,647.0,61.5,3.25,30.7,271.5,746.98,570.12
2018,8,17,17,30,603.0,56.0,3.1,29.9,220.0,694.03,533.74
2018,8,17,17,45,537.0,49.5,3.0,29.05,171.5,612.47,474.23
2018,8,17,18,0,471.0,43.0,2.9,28.2,123.0,532.31,411.93
2018,8,17,18,15,362.0,33.0,2.75,27.45,82.0,412.32,313.72
2018,8,17,18,30,253.0,23.0,2.6,26.7,41.0,286.31,152.4
2018,8,17,18,45,135.5,13.0,2.45,26.0,21.5,118.68,0.0
2018,8,17,19,0,18.0,3.0,2.3,25.3,2.0,0.0,0.0
2018,8,17,19,15,9.0,1.5,2.15,24.9,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,24.15,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,18,5,15,46.5,4.5,0.7,22.15,5.0,0.0,0.0
2018,8,18,5,30,93.0,9.0,0.8,22.7,10.0,7.08,0.0
2018,8,18,5,45,243.5,19.5,0.85,23.25,40.5,16.13,0.0
2018,8,18,6,0,394.0,30.0,0.9,23.8,71.0,24.99,14.56
2018,8,18,6,15,452.0,38.0,0.9,24.55,110.5,31.45,20.96
2018,8,18,6,30,510.0,46.0,0.9,25.3,150.0,37.88,26.75
2018,8,18,6,45,309.0,75.5,0.95,26.05,144.0,55.25,41.65
2018,8,18,7,0,108.0,105.0,1.0,26.8,138.0,74.85,58.12
2018,8,18,7,15,174.0,127.0,1.15,27.95,192.0,89.84,70.28
2018,8,18,7,30,240.0,149.0,1.3,29.1,246.0,101.51,79.38
2018,8,18,7,45,476.5,122.5,1.45,30.3,348.0,86.14,66.09
2018,8,18,8,0,713.0,96.0,1.6,31.5,450.0,73.16,54.92
2018,8,18,8,15,786.5,85.0,1.75,32.25,513.0,72.51,54.03
2018,8,18,8,30,860.0,74.0,1.9,33.0,576.0,75.05,55.73
2018,8,18,8,45,874.5,76.0,2.05,33.7,622.0,77.06,57.0
2018,8,18,9,0,889.0,78.0,2.2,34.4,668.0,78.93,58.16
2018,8,18,9,15,887.0,86.5,2.3,34.95,706.5,84.05,61.94
2018,8,18,9,30,885.0,95.0,2.4,35.5,745.0,88.71,65.33
2018,8,18,9,45,877.5,106.0,2.5,36.05,776.5,94.07,69.26
2018,8,18,10,0,870.0,117.0,2.6,36.6,808.0,125.62,72.72
2018,8,18,10,15,876.5,119.0,2.7,36.8,837.0,183.02,99.01
2018,8,18,10,30,883.0,121.0,2.8,37.0,866.0,241.16,138.33
2018,8,18,10,45,887.5,122.5,2.9,37.25,887.5,299.08,183.39
2018,8,18,11,0,892.0,124.0,3.0,37.5,909.0,357.09,230.66
2018,8,18,11,15,895.0,125.0,3.05,37.6,923.5,414.15,277.6
2018,8,18,11,30,898.0,126.0,3.1,37.7,938.0,470.72,323.45
2018,8,18,11,45,899.0,127.0,3.2,37.75,945.0,525.64,367.22
2018,8,18,12,0,900.0,128.0,3.3,37.8,952.0,579.43,409.04
2018,8,18,12,15,898.0,129.5,3.4,37.75,950.5,630.51,448.05
2018,8,18,12,30,896.0,131.0,3.5,37.7,949.0,679.75,484.86
2018,8,18,12,45,891.5,131.5,3.6,37.6,938.5,724.47,517.96
2018,8,18,13,0,887.0,132.0,3.7,37.5,928.0,766.66,548.76
2018,8,18,13,15,883.5,131.5,3.8,37.35,911.5,806.06,577.08
2018,8,18,13,30,880.0,131.0,3.9,37.2,895.0,842.6,602.14
2018,8,18,13,45,874.0,130.0,3.95,37.05,870.5,873.56,623.38
2018,8,18,14,0,868.0,129.0,4.0,36.9,846.0,901.17,642.56
2018,8,18,14,15,860.0,126.5,4.05,36.6,814.5,922.09,657.95
2018,8,18,14,30,852.0,124.0,4.1,36.3,783.0,952.44,679.65
2018,8,18,14,45,842.0,121.5,4.15,36.0,746.0,964.42,689.59
2018,8,18,15,0,832.0,119.0,4.2,35.7,709.0,972.52,697.36
2018,8,18,15,15,817.0,116.0,4.2,35.7,665.5,971.24,698.14
2018,8,18,15,30,802.0,113.0,4.2,35.7,622.0,966.04,696.6
2018,8,18,15,45,783.5,109.0,4.25,34.9,574.5,952.33,692.21
2018,8,18,16,0,765.0,105.0,4.3,34.1,527.0,934.91,685.42
2018,8,18,16,15,741.5,99.5,4.2,33.5,476.5,914.29,675.15
2018,8,18,16,30,718.0,94.0,4.1,32.9,426.0,883.74,658.02
2018,8,18,16,45,685.0,88.5,4.05,32.25,374.0,840.83,632.38
2018,8,18,17,0,652.0,83.0,4.0,31.6,322.0,795.58,604.29
2018,8,18,17,15,593.0,76.5,3.7,30.7,267.5,721.76,554.19
2018,8,18,17,30,534.0,70.0,3.4,29.8,213.0,647.29,501.45
2018,8,18,17,45,466.0,59.5,3.1,28.85,164.0,559.6,436.12
2018,8,18,18,0,398.0,49.0,2.8,27.9,115.0,473.35,368.2
2018,8,18,18,15,293.0,37.0,2.55,27.05,76.0,356.01,270.97
2018,8,18,18,30,188.0,25.0,2.3,26.2,37.0,231.85,105.1
2018,8,18,18,45,97.0,13.0,2.05,25.35,19.0,87.75,0.0
2018,8,18,19,0,6.0,1.0,1.8,24.5,1.0,0.0,0.0
2018,8,18,19,15,3.0,0.5,1.75,24.05,0.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,21.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.05,20.2,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.8,19.55,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,19,5,15,32.5,4.0,0.75,19.8,4.0,0.0,0.0
2018,8,19,5,30,65.0,8.0,0.8,20.4,8.0,6.29,0.0
2018,8,19,5,45,113.0,17.5,0.85,20.95,25.5,13.33,0.0
2018,8,19,6,0,161.0,27.0,0.9,21.5,43.0,20.52,11.0
2018,8,19,6,15,204.0,43.0,1.0,22.2,76.0,32.21,21.81
2018,8,19,6,30,247.0,59.0,1.1,22.9,109.0,43.61,31.95
2018,8,19,6,45,128.5,81.5,1.15,23.6,108.0,59.67,45.87
2018,8,19,7,0,10.0,104.0,1.2,24.3,107.0,75.62,59.41
2018,8,19,7,15,11.0,120.5,1.35,25.25,124.5,87.46,69.09
2018,8,19,7,30,12.0,137.0,1.5,26.2,142.0,99.21,78.47
2018,8,19,7,45,33.0,166.5,1.65,27.2,182.5,114.97,90.94
2018,8,19,8,0,54.0,196.0,1.8,28.2,223.0,133.0,105.01
2018,8,19,8,15,169.0,214.5,2.0,29.15,310.5,141.58,111.2
2018,8,19,8,30,284.0,233.0,2.2,30.1,398.0,147.25,114.99
2018,8,19,8,45,550.5,173.5,2.4,31.0,526.5,112.99,86.73
2018,8,19,9,0,817.0,114.0,2.6,31.9,655.0,89.67,67.46
2018,8,19,9,15,852.5,109.0,2.7,32.45,704.5,86.53,64.63
2018,8,19,9,30,888.0,104.0,2.8,33.0,754.0,93.79,70.14
2018,8,19,9,45,891.5,109.0,2.9,33.6,788.5,96.14,71.68
2018,8,19,10,0,895.0,114.0,3.0,34.2,823.0,124.68,72.8
2018,8,19,10,15,903.0,115.0,3.05,34.55,853.0,183.28,99.38
2018,8,19,10,30,911.0,116.0,3.1,34.9,883.0,242.75,139.72
2018,8,19,10,45,917.0,117.0,3.2,35.3,906.0,302.41,186.38
2018,8,19,11,0,923.0,118.0,3.3,35.7,929.0,362.31,235.44
2018,8,19,11,15,926.5,119.0,3.35,35.85,944.0,421.31,284.34
2018,8,19,11,30,930.0,120.0,3.4,36.0,959.0,479.83,332.1
2018,8,19,11,45,932.0,119.5,3.5,36.15,965.5,535.93,377.09
2018,8,19,12,0,934.0,119.0,3.6,36.3,972.0,590.86,420.03
2018,8,19,12,15,935.5,118.5,3.6,36.3,971.5,644.1,460.61
2018,8,19,12,30,937.0,118.0,3.6,36.3,971.0,695.66,498.94
2018,8,19,12,45,938.0,115.5,3.65,36.3,962.0,743.34,533.95
2018,8,19,13,0,939.0,113.0,3.7,36.3,953.0,788.66,566.68
2018,8,19,13,15,935.5,112.0,3.7,36.15,935.5,829.24,594.77
2018,8,19,13,30,932.0,111.0,3.7,36.0,918.0,866.75,619.98
2018,8,19,13,45,927.0,110.0,3.7,35.85,893.5,899.78,642.28
2018,8,19,14,0,922.0,109.0,3.7,35.7,869.0,929.37,662.41
2018,8,19,14,15,915.0,107.5,3.7,35.45,837.0,953.1,679.16
2018,8,19,14,30,908.0,106.0,3.7,35.2,805.0,973.1,693.69
2018,8,19,14,45,892.0,105.5,3.7,34.95,764.0,981.78,701.16
2018,8,19,15,0,876.0,105.0,3.7,34.7,723.0,986.41,706.31
2018,8,19,15,15,804.5,119.0,3.7,34.7,659.5,961.87,692.09
2018,8,19,15,30,733.0,133.0,3.7,34.7,596.0,926.96,671.31
2018,8,19,15,45,733.0,121.0,3.6,33.9,553.5,922.39,672.13
2018,8,19,16,0,733.0,109.0,3.5,33.1,511.0,914.04,670.33
2018,8,19,16,15,699.5,105.5,3.45,32.5,459.0,879.2,650.59
2018,8,19,16,30,666.0,102.0,3.4,31.9,407.0,841.37,628.63
2018,8,19,16,45,634.5,93.5,3.35,31.3,355.5,796.5,601.22
2018,8,19,17,0,603.0,85.0,3.3,30.7,304.0,749.37,571.33
2018,8,19,17,15,554.0,76.5,3.1,29.65,252.5,683.42,526.97
2018,8,19,17,30,505.0,68.0,2.9,28.6,201.0,616.73,479.92
2018,8,19,17,45,472.0,56.5,2.7,27.55,158.5,561.04,438.11
2018,8,19,18,0,439.0,45.0,2.5,26.5,116.0,505.25,392.66
2018,8,19,18,15,336.5,34.5,2.4,25.55,77.0,391.09,296.52
2018,8,19,18,30,234.0,24.0,2.3,24.6,38.0,263.71,92.13
2018,8,19,18,45,117.0,12.0,2.25,23.7,19.0,102.8,0.0
2018,8,19,19,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,22.35,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.05,21.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.95,20.7,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.85,20.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
