Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,6,30,512.0,39.0,2.6,16.8,116.0,32.67,22.71
2018,9,9,6,45,398.0,49.5,2.6,17.4,123.5,39.68,29.25
2018,9,9,7,0,284.0,60.0,2.6,18.0,131.0,44.52,33.67
2018,9,9,7,15,157.0,93.5,2.5,18.8,134.5,66.5,52.86
2018,9,9,7,30,30.0,127.0,2.4,19.6,138.0,89.41,72.47
2018,9,9,7,45,178.5,142.5,2.35,20.4,220.5,99.85,80.97
2018,9,9,8,0,327.0,158.0,2.3,21.2,303.0,108.31,87.63
2018,9,9,8,15,563.5,126.5,2.2,22.1,412.0,90.44,71.88
2018,9,9,8,30,800.0,95.0,2.1,23.0,521.0,79.79,62.41
2018,9,9,8,45,867.0,83.5,2.05,23.9,582.5,81.15,63.12
2018,9,9,9,0,934.0,72.0,2.0,24.8,644.0,75.95,58.36
2018,9,9,9,15,945.5,73.5,1.95,25.7,686.0,77.61,59.35
2018,9,9,9,30,957.0,75.0,1.9,26.6,728.0,79.15,60.24
2018,9,9,9,45,965.0,76.5,1.9,27.5,763.5,80.48,60.97
2018,9,9,10,0,973.0,78.0,1.9,28.4,799.0,90.15,68.48
2018,9,9,10,15,979.5,79.0,2.0,29.05,828.0,153.99,80.16
2018,9,9,10,30,986.0,80.0,2.1,29.7,857.0,218.4,121.5
2018,9,9,10,45,991.0,80.0,2.2,30.35,878.5,282.15,171.1
2018,9,9,11,0,996.0,80.0,2.3,31.0,900.0,345.76,223.84
2018,9,9,11,15,999.0,80.0,2.45,31.4,913.5,408.28,276.64
2018,9,9,11,30,1002.0,80.0,2.6,31.8,927.0,469.92,328.02
2018,9,9,11,45,1002.0,80.0,2.75,32.2,931.0,529.04,376.32
2018,9,9,12,0,1002.0,80.0,2.9,32.6,935.0,586.44,421.93
2018,9,9,12,15,998.5,81.5,3.0,32.75,930.5,641.15,464.55
2018,9,9,12,30,995.0,83.0,3.1,32.9,926.0,693.4,504.26
2018,9,9,12,45,988.5,85.5,3.25,33.1,913.5,741.9,540.47
2018,9,9,13,0,982.0,88.0,3.4,33.3,901.0,787.35,573.83
2018,9,9,13,15,978.0,87.0,3.45,33.25,881.0,828.16,602.27
2018,9,9,13,30,974.0,86.0,3.5,33.2,861.0,865.62,627.86
2018,9,9,13,45,968.0,84.5,3.6,33.15,833.0,897.41,650.03
2018,9,9,14,0,962.0,83.0,3.7,33.1,805.0,925.42,669.87
2018,9,9,14,15,952.5,82.0,3.8,32.85,770.0,947.03,686.25
2018,9,9,14,30,943.0,81.0,3.9,32.6,735.0,964.59,700.23
2018,9,9,14,45,931.0,79.0,3.95,32.35,693.5,974.62,709.24
2018,9,9,15,0,919.0,77.0,4.0,32.1,652.0,980.5,715.8
2018,9,9,15,15,900.5,75.5,4.0,32.1,604.5,976.65,715.16
2018,9,9,15,30,882.0,74.0,4.0,32.1,557.0,968.78,712.07
2018,9,9,15,45,863.5,71.0,4.0,31.3,507.5,955.13,707.55
2018,9,9,16,0,845.0,68.0,4.0,30.5,458.0,937.81,700.52
2018,9,9,16,15,791.5,67.5,3.9,29.8,398.5,897.51,676.72
2018,9,9,16,30,738.0,67.0,3.8,29.1,339.0,842.55,642.07
2018,9,9,16,45,688.5,62.5,3.7,28.4,284.5,783.63,603.24
2018,9,9,17,0,639.0,58.0,3.6,27.7,230.0,730.73,566.66
2018,9,9,17,15,555.5,52.0,3.4,26.5,177.5,636.25,497.52
2018,9,9,17,30,472.0,46.0,3.2,25.3,125.0,542.53,424.62
2018,9,9,17,45,336.0,34.5,2.95,24.1,80.5,397.68,306.08
2018,9,9,18,0,200.0,23.0,2.7,22.9,36.0,243.97,111.76
2018,9,9,18,15,100.0,11.5,2.65,22.2,18.0,91.46,0.0
2018,9,9,18,30,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,20.8,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.4,19.65,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.05,18.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,10,5,45,111.0,9.0,1.65,14.9,14.0,7.08,0.0
2018,9,10,6,0,222.0,18.0,1.8,15.4,28.0,14.9,0.0
2018,9,10,6,15,384.5,27.0,1.95,16.1,72.0,22.52,12.63
2018,9,10,6,30,547.0,36.0,2.1,16.8,116.0,33.09,23.04
2018,9,10,6,45,414.5,39.5,2.25,17.55,114.5,32.09,22.57
2018,9,10,7,0,282.0,43.0,2.4,18.3,113.0,33.05,23.54
2018,9,10,7,15,141.0,65.5,2.35,19.2,100.5,48.18,36.78
2018,9,10,7,30,0.0,88.0,2.3,20.1,88.0,66.05,52.14
2018,9,10,7,45,25.0,126.0,2.25,21.0,137.0,90.01,72.39
2018,9,10,8,0,50.0,164.0,2.2,21.9,186.0,113.7,91.97
2018,9,10,8,15,237.0,167.5,2.2,22.9,291.0,111.76,89.63
2018,9,10,8,30,424.0,171.0,2.2,23.9,396.0,112.16,89.3
2018,9,10,8,45,673.5,121.0,2.2,24.95,514.5,86.15,67.01
2018,9,10,9,0,923.0,71.0,2.2,26.0,633.0,74.99,57.28
2018,9,10,9,15,931.0,74.0,2.25,26.8,674.0,77.5,59.0
2018,9,10,9,30,939.0,77.0,2.3,27.6,715.0,79.83,60.58
2018,9,10,9,45,942.5,82.0,2.35,28.4,750.0,83.07,62.88
2018,9,10,10,0,946.0,87.0,2.4,29.2,785.0,93.49,71.0
2018,9,10,10,15,954.0,87.0,2.55,29.75,814.0,155.45,82.21
2018,9,10,10,30,962.0,87.0,2.7,30.3,843.0,218.13,122.22
2018,9,10,10,45,967.5,87.5,2.8,30.85,864.5,281.05,171.16
2018,9,10,11,0,973.0,88.0,2.9,31.4,886.0,343.93,223.38
2018,9,10,11,15,976.5,88.0,3.0,31.75,899.5,405.49,275.45
2018,9,10,11,30,980.0,88.0,3.1,32.1,913.0,466.25,326.21
2018,9,10,11,45,982.0,87.5,3.25,32.45,918.0,524.9,374.29
2018,9,10,12,0,984.0,87.0,3.4,32.8,923.0,582.05,419.9
2018,9,10,12,15,981.0,88.5,3.5,33.0,919.0,636.28,462.25
2018,9,10,12,30,978.0,90.0,3.6,33.2,915.0,688.16,501.75
2018,9,10,12,45,972.5,91.0,3.7,33.45,902.0,735.36,536.96
2018,9,10,13,0,967.0,92.0,3.8,33.7,889.0,779.56,569.31
2018,9,10,13,15,962.0,90.5,3.85,33.7,868.0,818.61,596.81
2018,9,10,13,30,957.0,89.0,3.9,33.7,847.0,854.24,621.21
2018,9,10,13,45,951.0,88.0,3.95,33.7,819.5,885.99,643.09
2018,9,10,14,0,945.0,87.0,4.0,33.7,792.0,914.06,662.63
2018,9,10,14,15,935.5,85.5,4.05,33.5,757.0,934.72,678.0
2018,9,10,14,30,926.0,84.0,4.1,33.3,722.0,951.36,690.97
2018,9,10,14,45,913.0,82.0,4.1,33.1,680.5,960.15,698.74
2018,9,10,15,0,900.0,80.0,4.1,32.9,639.0,964.83,704.06
2018,9,10,15,15,883.5,77.5,4.1,32.9,592.5,961.49,703.74
2018,9,10,15,30,867.0,75.0,4.1,32.9,546.0,954.16,700.98
2018,9,10,15,45,844.0,72.5,4.1,32.05,495.5,936.68,693.94
2018,9,10,16,0,821.0,70.0,4.1,31.2,445.0,927.16,692.25
2018,9,10,16,15,787.5,67.0,4.0,30.45,391.5,891.56,671.68
2018,9,10,16,30,754.0,64.0,3.9,29.7,338.0,852.82,648.36
2018,9,10,16,45,703.0,59.5,3.8,28.95,283.0,792.39,608.54
2018,9,10,17,0,652.0,55.0,3.7,28.2,228.0,729.94,565.17
2018,9,10,17,15,581.5,48.5,3.45,27.0,176.5,654.33,509.54
2018,9,10,17,30,511.0,42.0,3.2,25.8,125.0,571.84,444.56
2018,9,10,17,45,379.5,32.5,2.95,24.55,81.5,433.15,329.39
2018,9,10,18,0,248.0,23.0,2.7,23.3,38.0,280.27,89.27
2018,9,10,18,15,124.0,11.5,2.7,22.6,19.0,110.97,0.0
2018,9,10,18,30,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,21.15,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,20.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,19.95,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.55,19.05,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,11,5,45,104.5,9.5,2.55,15.25,14.0,7.47,0.0
2018,9,11,6,0,209.0,19.0,2.7,15.5,28.0,14.95,0.0
2018,9,11,6,15,360.5,28.5,2.75,16.1,70.0,23.7,13.37
2018,9,11,6,30,512.0,38.0,2.8,16.7,112.0,31.9,21.97
2018,9,11,6,45,451.0,49.0,2.9,17.3,134.0,39.8,29.33
2018,9,11,7,0,390.0,60.0,3.0,17.9,156.0,47.01,35.85
2018,9,11,7,15,217.5,93.0,3.0,18.7,149.0,66.93,53.26
2018,9,11,7,30,45.0,126.0,3.0,19.5,142.0,88.88,72.07
2018,9,11,7,45,97.0,150.5,2.95,20.25,191.5,102.81,83.62
2018,9,11,8,0,149.0,175.0,2.9,21.0,241.0,118.21,96.2
2018,9,11,8,15,397.0,150.0,2.95,21.85,353.0,100.54,80.59
2018,9,11,8,30,645.0,125.0,3.0,22.7,465.0,89.65,70.87
2018,9,11,8,45,777.5,99.0,3.0,23.55,545.0,81.32,63.4
2018,9,11,9,0,910.0,73.0,3.0,24.4,625.0,75.91,58.47
2018,9,11,9,15,921.5,75.0,3.05,25.15,666.5,77.84,59.73
2018,9,11,9,30,933.0,77.0,3.1,25.9,708.0,79.64,60.89
2018,9,11,9,45,942.0,78.0,3.2,26.65,743.0,80.66,61.4
2018,9,11,10,0,951.0,79.0,3.3,27.4,778.0,88.18,67.25
2018,9,11,10,15,957.0,80.5,3.4,27.95,806.5,151.01,79.6
2018,9,11,10,30,963.0,82.0,3.5,28.5,835.0,214.36,120.47
2018,9,11,10,45,966.5,83.5,3.6,29.0,856.0,277.46,170.16
2018,9,11,11,0,970.0,85.0,3.7,29.5,877.0,340.32,223.1
2018,9,11,11,15,972.0,85.5,3.8,29.8,889.5,401.47,275.65
2018,9,11,11,30,974.0,86.0,3.9,30.1,902.0,461.66,326.81
2018,9,11,11,45,974.5,86.0,3.95,30.4,906.5,519.6,375.01
2018,9,11,12,0,975.0,86.0,4.0,30.7,911.0,575.92,420.59
2018,9,11,12,15,974.5,86.0,4.1,30.85,907.5,629.81,463.44
2018,9,11,12,30,974.0,86.0,4.2,31.0,904.0,681.51,503.59
2018,9,11,12,45,972.5,84.5,4.3,31.15,892.0,728.81,539.72
2018,9,11,13,0,971.0,83.0,4.4,31.3,880.0,773.29,573.15
2018,9,11,13,15,966.5,82.0,4.5,31.25,859.5,812.99,601.68
2018,9,11,13,30,962.0,81.0,4.6,31.2,839.0,849.33,627.35
2018,9,11,13,45,956.0,80.0,4.65,31.1,811.5,880.92,649.8
2018,9,11,14,0,950.0,79.0,4.7,31.0,784.0,908.81,670.0
2018,9,11,14,15,941.5,77.5,4.7,30.75,749.5,930.15,686.04
2018,9,11,14,30,933.0,76.0,4.7,30.5,715.0,947.51,699.64
2018,9,11,14,45,921.5,74.5,4.7,30.2,674.5,958.09,709.07
2018,9,11,15,0,910.0,73.0,4.7,29.9,634.0,964.62,716.04
2018,9,11,15,15,894.5,71.0,4.7,29.9,588.0,962.69,716.65
2018,9,11,15,30,879.0,69.0,4.7,29.9,542.0,956.79,714.8
2018,9,11,15,45,858.5,65.5,4.65,28.9,491.5,940.2,708.3
2018,9,11,16,0,838.0,62.0,4.6,27.9,441.0,919.9,699.18
2018,9,11,16,15,806.0,59.0,4.5,27.15,387.5,885.7,679.13
2018,9,11,16,30,774.0,56.0,4.4,26.4,334.0,859.66,664.23
2018,9,11,16,45,724.5,53.0,4.3,25.6,279.5,802.79,626.19
2018,9,11,17,0,675.0,50.0,4.2,24.8,225.0,743.94,584.62
2018,9,11,17,15,600.0,44.5,4.0,23.8,173.5,656.46,518.73
2018,9,11,17,30,525.0,39.0,3.8,22.8,122.0,579.33,456.01
2018,9,11,17,45,396.5,30.0,3.55,21.8,79.0,444.41,339.12
2018,9,11,18,0,268.0,21.0,3.3,20.8,36.0,291.85,33.73
2018,9,11,18,15,134.0,10.5,3.25,20.1,18.0,118.11,0.0
2018,9,11,18,30,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,18.75,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.95,17.75,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,17.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,12,5,45,104.5,9.0,2.3,14.15,13.0,0.0,0.0
2018,9,12,6,0,209.0,18.0,2.4,14.4,26.0,14.16,0.0
2018,9,12,6,15,358.5,27.0,2.45,14.95,67.0,22.46,12.23
2018,9,12,6,30,508.0,36.0,2.5,15.5,108.0,30.26,20.64
2018,9,12,6,45,587.5,41.5,2.55,16.05,159.0,38.02,27.91
2018,9,12,7,0,667.0,47.0,2.6,16.6,210.0,43.34,32.8
2018,9,12,7,15,715.0,51.0,2.65,17.3,263.5,47.2,36.2
2018,9,12,7,30,763.0,55.0,2.7,18.0,317.0,51.12,39.51
2018,9,12,7,45,795.5,58.0,2.75,18.75,370.0,54.07,41.86
2018,9,12,8,0,828.0,61.0,2.8,19.5,423.0,63.36,49.64
2018,9,12,8,15,849.0,64.0,2.85,20.2,473.0,66.7,52.19
2018,9,12,8,30,870.0,67.0,2.9,20.9,523.0,69.9,54.59
2018,9,12,8,45,885.5,69.0,2.95,21.55,569.0,72.19,56.21
2018,9,12,9,0,901.0,71.0,3.0,22.2,615.0,74.36,57.72
2018,9,12,9,15,903.0,76.5,3.05,22.6,653.0,78.25,60.73
2018,9,12,9,30,905.0,82.0,3.1,23.0,691.0,81.87,63.5
2018,9,12,9,45,910.5,85.5,3.15,23.4,725.5,84.16,65.17
2018,9,12,10,0,916.0,89.0,3.2,23.8,760.0,91.88,71.34
2018,9,12,10,15,930.0,86.5,3.25,24.0,790.0,151.18,82.18
2018,9,12,10,30,944.0,84.0,3.3,24.2,820.0,211.8,121.39
2018,9,12,10,45,949.5,84.5,3.4,24.45,841.0,273.59,170.88
2018,9,12,11,0,955.0,85.0,3.5,24.7,862.0,335.34,223.96
2018,9,12,11,15,957.5,85.5,3.55,24.85,874.5,395.77,276.96
2018,9,12,11,30,960.0,86.0,3.6,25.0,887.0,455.33,328.65
2018,9,12,11,45,961.5,85.5,3.65,25.15,891.5,512.55,377.4
2018,9,12,12,0,963.0,85.0,3.7,25.3,896.0,568.24,423.64
2018,9,12,12,15,961.0,86.0,3.8,25.35,892.5,621.43,467.01
2018,9,12,12,30,959.0,87.0,3.9,25.4,889.0,672.36,507.61
2018,9,12,12,45,954.5,87.5,4.0,25.5,876.5,718.73,543.91
2018,9,12,13,0,950.0,88.0,4.1,25.6,864.0,762.2,577.39
2018,9,12,13,15,947.0,86.5,4.2,25.5,844.5,801.8,606.85
2018,9,12,13,30,944.0,85.0,4.3,25.4,825.0,838.17,633.26
2018,9,12,13,45,938.5,83.5,4.4,25.25,798.0,869.11,656.11
2018,9,12,14,0,933.0,82.0,4.5,25.1,771.0,896.4,676.58
2018,9,12,14,15,924.0,80.5,4.6,24.85,736.5,916.87,693.12
2018,9,12,14,30,915.0,79.0,4.7,24.6,702.0,933.39,707.23
2018,9,12,14,45,903.5,77.5,4.75,24.3,662.0,943.65,717.04
2018,9,12,15,0,892.0,76.0,4.8,24.0,622.0,949.93,724.36
2018,9,12,15,15,875.5,73.5,4.8,24.0,576.0,946.24,723.75
2018,9,12,15,30,859.0,71.0,4.8,24.0,530.0,938.6,720.59
2018,9,12,15,45,835.5,68.5,4.8,23.15,479.5,920.38,712.5
2018,9,12,16,0,812.0,66.0,4.8,22.3,429.0,910.06,709.96
2018,9,12,16,15,765.0,63.5,4.7,21.7,372.0,861.96,678.51
2018,9,12,16,30,718.0,61.0,4.6,21.1,315.0,810.99,644.2
2018,9,12,16,45,669.5,57.0,4.55,20.55,263.0,754.14,604.19
2018,9,12,17,0,621.0,53.0,4.5,20.0,211.0,702.8,566.1
2018,9,12,17,15,557.5,46.5,4.2,19.35,163.0,627.04,505.63
2018,9,12,17,30,494.0,40.0,3.9,18.7,115.0,551.78,441.63
2018,9,12,17,45,360.0,30.5,3.65,18.05,73.5,412.24,316.26
2018,9,12,18,0,226.0,21.0,3.4,17.4,32.0,251.37,0.0
2018,9,12,18,15,113.0,10.5,3.2,16.95,16.0,100.65,0.0
2018,9,12,18,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,13,5,45,83.0,9.0,1.85,14.15,12.0,0.0,0.0
2018,9,13,6,0,166.0,18.0,2.0,14.4,24.0,14.16,0.0
2018,9,13,6,15,315.0,28.0,2.1,14.9,63.0,23.17,12.52
2018,9,13,6,30,464.0,38.0,2.2,15.4,102.0,31.64,21.81
2018,9,13,6,45,545.5,44.0,2.3,15.9,151.5,36.69,26.74
2018,9,13,7,0,627.0,50.0,2.4,16.4,201.0,45.4,34.65
2018,9,13,7,15,677.5,54.5,2.4,17.1,254.0,49.52,38.28
2018,9,13,7,30,728.0,59.0,2.4,17.8,307.0,53.68,41.8
2018,9,13,7,45,762.5,62.5,2.4,18.45,359.5,56.86,44.36
2018,9,13,8,0,797.0,66.0,2.4,19.1,412.0,60.03,46.84
2018,9,13,8,15,821.0,68.0,2.4,19.8,461.5,68.8,54.09
2018,9,13,8,30,845.0,70.0,2.4,20.5,511.0,71.31,55.89
2018,9,13,8,45,862.5,72.0,2.4,21.15,557.0,73.57,57.48
2018,9,13,9,0,880.0,74.0,2.4,21.8,603.0,75.72,58.96
2018,9,13,9,15,891.5,76.5,2.4,22.35,643.5,77.91,60.51
2018,9,13,9,30,903.0,79.0,2.4,22.9,684.0,79.98,61.94
2018,9,13,9,45,910.5,81.5,2.35,23.5,718.5,81.79,63.16
2018,9,13,10,0,918.0,84.0,2.3,24.1,753.0,88.25,68.23
2018,9,13,10,15,925.0,84.5,2.3,24.5,780.5,148.7,80.37
2018,9,13,10,30,932.0,85.0,2.3,24.9,808.0,209.75,119.76
2018,9,13,10,45,936.5,85.5,2.35,25.3,828.5,270.62,168.02
2018,9,13,11,0,941.0,86.0,2.4,25.7,849.0,331.34,219.6
2018,9,13,11,15,944.0,87.0,2.45,25.95,862.0,391.5,271.58
2018,9,13,11,30,947.0,88.0,2.5,26.2,875.0,450.88,322.26
2018,9,13,11,45,948.0,87.5,2.55,26.5,879.0,507.19,369.38
2018,9,13,12,0,949.0,87.0,2.6,26.8,883.0,561.93,413.93
2018,9,13,12,15,947.5,87.5,2.75,26.85,879.5,614.29,456.17
2018,9,13,12,30,946.0,88.0,2.9,26.9,876.0,664.45,495.78
2018,9,13,12,45,943.0,87.5,3.05,27.0,863.5,710.3,531.4
2018,9,13,13,0,940.0,87.0,3.2,27.1,851.0,753.34,564.37
2018,9,13,13,15,935.0,86.5,3.3,27.0,831.0,791.9,592.76
2018,9,13,13,30,930.0,86.0,3.4,26.9,811.0,827.17,618.09
2018,9,13,13,45,923.5,85.0,3.5,26.8,784.0,857.29,639.99
2018,9,13,14,0,917.0,84.0,3.6,26.7,757.0,883.77,659.58
2018,9,13,14,15,907.5,82.5,3.7,26.45,722.5,903.36,675.08
2018,9,13,14,30,898.0,81.0,3.8,26.2,688.0,919.04,688.19
2018,9,13,14,45,885.5,79.5,3.85,25.95,648.0,928.03,696.72
2018,9,13,15,0,873.0,78.0,3.9,25.7,608.0,933.07,702.82
2018,9,13,15,15,856.5,75.5,3.9,25.7,562.5,929.17,702.06
2018,9,13,15,30,840.0,73.0,3.9,25.7,517.0,921.41,698.84
2018,9,13,15,45,817.0,70.0,4.0,24.85,467.5,914.41,699.13
2018,9,13,16,0,794.0,67.0,4.1,24.0,418.0,892.44,688.83
2018,9,13,16,15,747.0,65.5,4.1,23.35,363.0,845.78,659.56
2018,9,13,16,30,700.0,64.0,4.1,22.7,308.0,796.2,627.21
2018,9,13,16,45,625.0,61.0,4.1,22.05,251.5,722.42,575.35
2018,9,13,17,0,550.0,58.0,4.1,21.4,195.0,642.2,515.94
2018,9,13,17,15,500.0,49.0,3.95,20.65,150.5,576.57,463.92
2018,9,13,17,30,450.0,40.0,3.8,19.9,106.0,511.12,407.66
2018,9,13,17,45,324.0,29.5,3.7,19.15,67.0,378.92,285.62
2018,9,13,18,0,198.0,19.0,3.6,18.4,28.0,222.64,0.0
2018,9,13,18,15,99.0,9.5,3.5,17.9,14.0,7.47,0.0
2018,9,13,18,30,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,14,5,45,41.5,7.5,1.0,13.05,9.0,0.0,0.0
2018,9,14,6,0,83.0,15.0,1.1,13.3,18.0,11.8,0.0
2018,9,14,6,15,166.0,30.0,1.2,13.9,48.5,22.66,11.89
2018,9,14,6,30,249.0,45.0,1.3,14.5,79.0,33.88,23.81
2018,9,14,6,45,350.0,54.5,1.35,15.1,125.5,41.36,30.94
2018,9,14,7,0,451.0,64.0,1.4,15.7,172.0,50.89,39.61
2018,9,14,7,15,536.5,69.5,1.4,16.55,228.5,55.16,43.36
2018,9,14,7,30,622.0,75.0,1.4,17.4,285.0,59.63,47.1
2018,9,14,7,45,689.0,75.0,1.35,18.2,343.0,60.14,47.27
2018,9,14,8,0,756.0,75.0,1.3,19.0,401.0,65.85,51.91
2018,9,14,8,15,782.0,78.0,1.05,20.0,450.5,68.18,53.51
2018,9,14,8,30,808.0,81.0,0.8,21.0,500.0,70.49,55.06
2018,9,14,8,45,857.0,74.0,0.55,21.95,554.5,74.71,58.2
2018,9,14,9,0,906.0,67.0,0.3,22.9,609.0,71.81,55.33
2018,9,14,9,15,913.5,70.5,0.5,23.8,649.0,74.69,57.39
2018,9,14,9,30,921.0,74.0,0.7,24.7,689.0,77.39,59.27
2018,9,14,9,45,924.5,78.5,0.9,25.55,723.0,80.41,61.42
2018,9,14,10,0,928.0,83.0,1.1,26.4,757.0,87.21,66.66
2018,9,14,10,15,935.0,83.5,1.25,26.9,784.5,148.28,78.96
2018,9,14,10,30,942.0,84.0,1.4,27.4,812.0,209.95,117.98
2018,9,14,10,45,947.5,84.0,1.55,27.85,832.5,271.32,165.78
2018,9,14,11,0,953.0,84.0,1.7,28.3,853.0,332.61,217.02
2018,9,14,11,15,955.5,84.5,1.85,28.6,865.5,392.92,268.45
2018,9,14,11,30,958.0,85.0,2.0,28.9,878.0,452.33,318.56
2018,9,14,11,45,959.0,84.5,2.15,29.15,882.0,509.16,365.71
2018,9,14,12,0,960.0,84.0,2.3,29.4,886.0,564.38,410.39
2018,9,14,12,15,958.0,85.0,2.4,29.5,882.0,617.35,452.25
2018,9,14,12,30,956.0,86.0,2.5,29.6,878.0,668.05,491.38
2018,9,14,12,45,952.5,85.5,2.6,29.65,865.5,713.94,526.39
2018,9,14,13,0,949.0,85.0,2.7,29.7,853.0,756.95,558.71
2018,9,14,13,15,944.0,85.0,2.8,29.6,833.0,796.26,587.12
2018,9,14,13,30,939.0,85.0,2.9,29.5,813.0,832.28,612.54
2018,9,14,13,45,917.0,90.0,3.0,29.4,780.5,856.06,629.87
2018,9,14,14,0,895.0,95.0,3.1,29.3,748.0,875.51,644.55
2018,9,14,14,15,887.5,92.0,3.15,29.05,714.0,894.96,659.51
2018,9,14,14,30,880.0,89.0,3.2,28.8,680.0,910.57,672.11
2018,9,14,14,45,880.5,82.5,3.3,28.55,643.5,925.68,684.95
2018,9,14,15,0,881.0,76.0,3.4,28.3,607.0,936.92,695.44
2018,9,14,15,15,864.0,74.0,3.4,28.3,561.5,933.16,694.76
2018,9,14,15,30,847.0,72.0,3.4,28.3,516.0,925.54,691.73
2018,9,14,15,45,823.5,69.0,3.5,27.35,466.0,906.6,684.29
2018,9,14,16,0,800.0,66.0,3.6,26.4,416.0,895.48,682.09
2018,9,14,16,15,719.0,69.0,3.55,25.65,353.5,821.81,634.2
2018,9,14,16,30,638.0,72.0,3.5,24.9,291.0,752.49,588.03
2018,9,14,16,45,560.0,67.5,3.5,24.2,236.0,668.58,528.99
2018,9,14,17,0,482.0,63.0,3.5,23.5,181.0,583.87,466.28
2018,9,14,17,15,397.5,53.5,3.4,22.6,135.0,486.87,390.56
2018,9,14,17,30,313.0,44.0,3.3,21.7,89.0,387.71,308.81
2018,9,14,17,45,213.0,30.0,3.15,20.8,55.0,279.93,205.59
2018,9,14,18,0,113.0,16.0,3.0,19.9,21.0,107.62,0.0
2018,9,14,18,15,56.5,8.0,2.95,19.35,10.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,18.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,15,5,45,84.0,8.0,2.7,13.5,10.5,0.0,0.0
2018,9,15,6,0,168.0,16.0,2.8,13.7,21.0,12.59,0.0
2018,9,15,6,15,328.0,25.5,2.9,14.2,60.5,21.16,10.32
2018,9,15,6,30,488.0,35.0,3.0,14.7,100.0,29.37,19.81
2018,9,15,6,45,563.5,41.5,3.1,15.2,149.5,37.85,27.79
2018,9,15,7,0,639.0,48.0,3.2,15.7,199.0,43.88,33.37
2018,9,15,7,15,697.5,51.5,3.2,16.3,253.5,47.37,36.49
2018,9,15,7,30,756.0,55.0,3.2,16.9,308.0,50.99,39.59
2018,9,15,7,45,759.0,64.0,3.2,17.55,354.0,57.93,45.48
2018,9,15,8,0,762.0,73.0,3.2,18.2,400.0,64.51,50.94
2018,9,15,8,15,818.5,69.0,3.15,18.85,458.5,62.57,48.94
2018,9,15,8,30,875.0,65.0,3.1,19.5,517.0,68.53,53.77
2018,9,15,8,45,893.0,67.5,3.05,20.15,564.5,71.26,55.78
2018,9,15,9,0,911.0,70.0,3.0,20.8,612.0,73.86,57.67
2018,9,15,9,15,920.0,73.5,2.95,21.3,653.0,76.75,59.82
2018,9,15,9,30,929.0,77.0,2.9,21.8,694.0,79.46,61.83
2018,9,15,9,45,934.5,80.5,2.9,22.3,729.0,81.9,63.6
2018,9,15,10,0,940.0,84.0,2.9,22.8,764.0,87.39,67.92
2018,9,15,10,15,948.0,84.5,2.95,23.2,792.5,149.36,81.06
2018,9,15,10,30,956.0,85.0,3.0,23.6,821.0,212.04,121.44
2018,9,15,10,45,961.5,86.0,3.05,24.0,842.5,274.97,171.52
2018,9,15,11,0,967.0,87.0,3.1,24.4,864.0,337.86,225.27
2018,9,15,11,15,970.5,87.0,3.15,24.65,877.0,399.06,278.69
2018,9,15,11,30,974.0,87.0,3.2,24.9,890.0,459.44,330.83
2018,9,15,11,45,975.5,87.0,3.25,25.15,894.5,517.83,380.24
2018,9,15,12,0,977.0,87.0,3.3,25.4,899.0,574.67,427.04
2018,9,15,12,15,976.0,87.0,3.45,25.55,895.0,628.32,470.61
2018,9,15,12,30,975.0,87.0,3.6,25.7,891.0,679.7,511.4
2018,9,15,12,45,972.5,86.0,3.7,25.8,878.5,726.71,548.08
2018,9,15,13,0,970.0,85.0,3.8,25.9,866.0,770.82,581.97
2018,9,15,13,15,966.0,84.5,3.85,25.85,846.0,811.23,611.54
2018,9,15,13,30,962.0,84.0,3.9,25.8,826.0,848.32,637.96
2018,9,15,13,45,955.5,83.0,4.0,25.75,798.0,879.4,660.54
2018,9,15,14,0,949.0,82.0,4.1,25.7,770.0,906.73,680.71
2018,9,15,14,15,940.0,80.0,4.15,25.5,734.5,926.94,696.35
2018,9,15,14,30,931.0,78.0,4.2,25.3,699.0,943.1,709.49
2018,9,15,14,45,918.0,76.5,4.25,25.1,657.5,952.11,717.99
2018,9,15,15,0,905.0,75.0,4.3,24.9,616.0,957.04,723.97
2018,9,15,15,15,888.5,72.5,4.3,24.9,569.5,953.36,723.42
2018,9,15,15,30,872.0,70.0,4.3,24.9,523.0,945.7,720.33
2018,9,15,15,45,847.0,67.5,4.4,24.1,471.5,926.0,711.68
2018,9,15,16,0,822.0,65.0,4.5,23.3,420.0,914.02,708.4
2018,9,15,16,15,767.0,63.5,4.55,22.65,361.5,859.58,673.79
2018,9,15,16,30,712.0,62.0,4.6,22.0,303.0,802.24,635.87
2018,9,15,16,45,661.0,56.5,4.6,21.4,250.0,741.09,592.72
2018,9,15,17,0,610.0,51.0,4.6,20.8,197.0,685.98,551.47
2018,9,15,17,15,512.0,45.0,4.5,20.0,146.5,579.91,467.76
2018,9,15,17,30,414.0,39.0,4.4,19.2,96.0,475.58,380.25
2018,9,15,17,45,285.0,27.5,4.25,18.4,59.0,340.57,244.92
2018,9,15,18,0,156.0,16.0,4.1,17.6,22.0,143.4,0.0
2018,9,15,18,15,78.0,8.0,3.95,17.1,11.0,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,16,5,45,91.0,8.0,1.95,11.95,10.5,0.0,0.0
2018,9,16,6,0,182.0,16.0,2.0,12.2,21.0,12.59,0.0
2018,9,16,6,15,350.0,25.0,2.1,12.9,61.5,20.84,9.73
2018,9,16,6,30,518.0,34.0,2.2,13.6,102.0,31.22,21.47
2018,9,16,6,45,601.0,40.0,2.35,14.3,153.5,36.87,27.01
2018,9,16,7,0,684.0,46.0,2.5,15.0,205.0,42.67,32.4
2018,9,16,7,15,733.5,50.0,2.55,15.9,259.5,46.6,35.88
2018,9,16,7,30,783.0,54.0,2.6,16.8,314.0,50.59,39.26
2018,9,16,7,45,815.5,57.5,2.7,17.7,368.0,59.42,46.76
2018,9,16,8,0,848.0,61.0,2.8,18.6,422.0,63.5,49.98
2018,9,16,8,15,870.5,63.5,2.75,19.3,473.0,66.58,52.33
2018,9,16,8,30,893.0,66.0,2.7,20.0,524.0,69.55,54.54
2018,9,16,8,45,910.0,67.5,2.65,20.75,571.0,71.61,55.95
2018,9,16,9,0,927.0,69.0,2.6,21.5,618.0,73.58,57.27
2018,9,16,9,15,938.5,71.0,2.5,22.15,659.5,75.62,58.67
2018,9,16,9,30,950.0,73.0,2.4,22.8,701.0,77.54,59.97
2018,9,16,9,45,958.0,74.5,2.3,23.45,736.0,78.94,60.84
2018,9,16,10,0,966.0,76.0,2.2,24.1,771.0,82.67,63.64
2018,9,16,10,15,972.0,77.0,2.1,24.7,799.0,146.2,77.43
2018,9,16,10,30,978.0,78.0,2.0,25.3,827.0,210.21,118.05
2018,9,16,10,45,981.5,78.5,1.9,25.85,847.0,273.56,167.71
2018,9,16,11,0,985.0,79.0,1.8,26.4,867.0,336.56,220.59
2018,9,16,11,15,987.5,79.0,1.8,26.85,879.5,398.28,273.24
2018,9,16,11,30,990.0,79.0,1.8,27.3,892.0,459.0,324.25
2018,9,16,11,45,991.0,79.0,1.8,27.7,896.0,517.81,372.43
2018,9,16,12,0,992.0,79.0,1.8,28.1,900.0,574.98,417.76
2018,9,16,12,15,989.0,79.5,1.9,28.3,895.0,628.44,459.8
2018,9,16,12,30,986.0,80.0,2.0,28.5,890.0,679.41,498.9
2018,9,16,12,45,980.5,81.0,2.1,28.65,876.5,726.51,534.44
2018,9,16,13,0,975.0,82.0,2.2,28.8,863.0,770.53,567.11
2018,9,16,13,15,970.5,81.5,2.3,28.8,842.5,810.62,595.62
2018,9,16,13,30,966.0,81.0,2.4,28.8,822.0,847.33,621.15
2018,9,16,13,45,959.0,80.0,2.5,28.8,793.5,877.98,642.73
2018,9,16,14,0,952.0,79.0,2.6,28.8,765.0,904.83,661.98
2018,9,16,14,15,941.5,78.0,2.7,28.6,729.5,924.75,677.39
2018,9,16,14,30,931.0,77.0,2.8,28.4,694.0,940.61,690.4
2018,9,16,14,45,918.0,75.0,2.9,28.2,652.0,948.94,698.7
2018,9,16,15,0,905.0,73.0,3.0,28.0,610.0,953.14,704.54
2018,9,16,15,15,888.0,71.0,3.0,28.0,563.5,949.5,704.06
2018,9,16,15,30,871.0,69.0,3.0,28.0,517.0,941.91,701.14
2018,9,16,15,45,842.5,66.5,3.15,27.2,464.5,918.76,691.07
2018,9,16,16,0,814.0,64.0,3.3,26.4,412.0,903.28,686.0
2018,9,16,16,15,738.0,64.5,3.35,25.65,349.0,831.33,640.15
2018,9,16,16,30,662.0,65.0,3.4,24.9,286.0,762.97,595.26
2018,9,16,16,45,608.0,59.5,3.45,24.2,235.0,700.52,552.19
2018,9,16,17,0,554.0,54.0,3.5,23.5,184.0,636.96,505.45
2018,9,16,17,15,457.0,46.0,3.35,22.5,135.0,529.97,422.22
2018,9,16,17,30,360.0,38.0,3.2,21.5,86.0,425.18,335.44
2018,9,16,17,45,217.5,25.0,3.1,20.45,50.0,274.95,187.01
2018,9,16,18,0,75.0,12.0,3.0,19.4,14.0,72.14,0.0
2018,9,16,18,15,37.5,6.0,2.95,18.85,7.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,17.75,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,17,5,45,87.0,7.5,1.45,13.0,10.0,0.0,0.0
2018,9,17,6,0,174.0,15.0,1.6,13.3,20.0,11.8,0.0
2018,9,17,6,15,338.5,24.0,1.75,13.95,59.0,19.98,8.55
2018,9,17,6,30,503.0,33.0,1.9,14.6,98.0,30.26,20.5
2018,9,17,6,45,568.5,40.5,2.0,15.25,146.0,37.05,27.04
2018,9,17,7,0,634.0,48.0,2.1,15.9,194.0,43.84,33.3
2018,9,17,7,15,701.0,50.5,2.1,16.7,250.0,46.6,35.76
2018,9,17,7,30,768.0,53.0,2.1,17.5,306.0,49.6,38.28
2018,9,17,7,45,801.0,56.5,2.1,18.25,359.5,52.98,41.03
2018,9,17,8,0,834.0,60.0,2.1,19.0,413.0,62.48,49.03
2018,9,17,8,15,857.0,62.5,2.05,19.8,463.5,65.57,51.35
2018,9,17,8,30,880.0,65.0,2.0,20.6,514.0,68.54,53.55
2018,9,17,8,45,896.5,67.0,1.95,21.4,560.5,70.92,55.21
2018,9,17,9,0,913.0,69.0,1.9,22.2,607.0,73.19,56.77
2018,9,17,9,15,920.5,72.5,1.85,22.9,647.0,76.06,58.86
2018,9,17,9,30,928.0,76.0,1.8,23.6,687.0,78.77,60.79
2018,9,17,9,45,932.0,80.0,1.75,24.3,721.0,81.5,62.74
2018,9,17,10,0,936.0,84.0,1.7,25.0,755.0,85.59,65.81
2018,9,17,10,15,942.5,85.5,1.8,25.55,783.0,147.82,79.61
2018,9,17,10,30,949.0,87.0,1.9,26.1,811.0,210.62,119.2
2018,9,17,10,45,954.0,87.0,2.0,26.7,831.0,272.42,167.4
2018,9,17,11,0,959.0,87.0,2.1,27.3,851.0,334.06,219.1
2018,9,17,11,15,962.0,87.0,2.25,27.55,863.5,394.61,271.17
2018,9,17,11,30,965.0,87.0,2.4,27.8,876.0,454.27,322.0
2018,9,17,11,45,966.5,87.0,2.55,28.1,880.5,512.12,370.27
2018,9,17,12,0,968.0,87.0,2.7,28.4,885.0,568.42,416.05
2018,9,17,12,15,966.0,87.5,2.85,28.45,880.5,621.4,458.61
2018,9,17,12,30,964.0,88.0,3.0,28.5,876.0,672.04,498.44
2018,9,17,12,45,960.0,88.5,3.15,28.55,863.0,718.83,534.68
2018,9,17,13,0,956.0,89.0,3.3,28.6,850.0,762.71,568.19
2018,9,17,13,15,951.5,88.0,3.4,28.45,829.5,801.71,597.08
2018,9,17,13,30,947.0,87.0,3.5,28.3,809.0,837.36,622.68
2018,9,17,13,45,940.5,85.5,3.6,28.1,781.0,867.38,644.69
2018,9,17,14,0,934.0,84.0,3.7,27.9,753.0,893.67,664.36
2018,9,17,14,15,924.5,82.5,3.8,27.55,718.0,913.52,680.3
2018,9,17,14,30,915.0,81.0,3.9,27.2,683.0,929.4,693.83
2018,9,17,14,45,902.0,79.0,4.0,26.9,641.5,937.5,702.21
2018,9,17,15,0,889.0,77.0,4.1,26.6,600.0,941.54,708.1
2018,9,17,15,15,871.0,74.5,4.1,26.6,553.5,936.23,706.43
2018,9,17,15,30,853.0,72.0,4.1,26.6,507.0,926.98,702.24
2018,9,17,15,45,825.5,69.5,4.2,25.5,455.5,916.1,700.53
2018,9,17,16,0,798.0,67.0,4.3,24.4,404.0,890.35,688.17
2018,9,17,16,15,730.5,66.0,4.3,23.65,343.5,824.59,645.19
2018,9,17,16,30,663.0,65.0,4.3,22.9,283.0,762.66,603.5
2018,9,17,16,45,595.5,60.5,4.3,22.1,230.0,688.96,550.93
2018,9,17,17,0,528.0,56.0,4.3,21.3,177.0,614.38,494.64
2018,9,17,17,15,438.0,47.5,4.2,20.4,130.0,513.61,414.26
2018,9,17,17,30,348.0,39.0,4.1,19.5,83.0,414.46,329.66
2018,9,17,17,45,205.0,24.5,4.0,18.6,47.5,259.24,166.02
2018,9,17,18,0,62.0,10.0,3.9,17.7,12.0,59.54,0.0
2018,9,17,18,15,31.0,5.0,3.8,17.15,6.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,18,5,45,60.5,6.5,1.8,12.55,8.0,0.0,0.0
2018,9,18,6,0,121.0,13.0,1.9,12.8,16.0,10.23,0.0
2018,9,18,6,15,209.0,22.0,1.95,13.3,42.0,17.91,6.56
2018,9,18,6,30,297.0,31.0,2.0,13.8,68.0,25.13,16.09
2018,9,18,6,45,358.5,37.5,2.1,14.3,104.0,30.23,21.12
2018,9,18,7,0,420.0,44.0,2.2,14.8,140.0,35.38,25.93
2018,9,18,7,15,332.0,66.5,2.15,15.45,154.5,49.38,38.41
2018,9,18,7,30,244.0,89.0,2.1,16.1,169.0,64.91,52.03
2018,9,18,7,45,393.5,98.5,2.1,16.8,252.5,70.59,56.74
2018,9,18,8,0,543.0,108.0,2.1,17.5,336.0,79.97,64.57
2018,9,18,8,15,692.0,92.0,2.0,18.25,419.5,70.68,56.11
2018,9,18,8,30,841.0,76.0,1.9,19.0,503.0,67.84,53.31
2018,9,18,8,45,869.0,75.5,1.85,19.8,552.0,75.82,59.79
2018,9,18,9,0,897.0,75.0,1.8,20.6,601.0,76.63,60.09
2018,9,18,9,15,911.0,76.5,1.8,21.35,642.5,78.32,61.15
2018,9,18,9,30,925.0,78.0,1.8,22.1,684.0,79.9,62.13
2018,9,18,9,45,935.5,78.5,1.8,22.8,719.0,80.68,62.47
2018,9,18,10,0,946.0,79.0,1.8,23.5,754.0,82.11,63.35
2018,9,18,10,15,952.5,80.5,1.9,24.1,782.0,144.86,77.7
2018,9,18,10,30,959.0,82.0,2.0,24.7,810.0,208.17,117.68
2018,9,18,10,45,963.5,82.0,2.1,25.25,830.0,270.36,166.49
2018,9,18,11,0,968.0,82.0,2.2,25.8,850.0,332.29,218.88
2018,9,18,11,15,969.5,83.0,2.3,26.2,862.0,393.45,271.64
2018,9,18,11,30,971.0,84.0,2.4,26.6,874.0,453.58,322.91
2018,9,18,11,45,971.5,84.5,2.5,26.95,878.0,511.59,371.4
2018,9,18,12,0,972.0,85.0,2.6,27.3,882.0,567.95,417.24
2018,9,18,12,15,969.5,86.0,2.7,27.5,877.5,621.19,459.71
2018,9,18,12,30,967.0,87.0,2.8,27.7,873.0,672.05,499.31
2018,9,18,12,45,961.5,87.5,2.9,27.9,859.5,717.93,534.44
2018,9,18,13,0,956.0,88.0,3.0,28.1,846.0,760.75,566.68
2018,9,18,13,15,950.5,87.0,3.1,28.1,824.5,798.91,594.66
2018,9,18,13,30,945.0,86.0,3.2,28.1,803.0,833.65,619.25
2018,9,18,13,45,936.5,85.5,3.3,28.1,774.5,862.91,640.22
2018,9,18,14,0,928.0,85.0,3.4,28.1,746.0,888.38,658.8
2018,9,18,14,15,917.5,83.5,3.45,27.85,710.5,907.17,673.44
2018,9,18,14,30,907.0,82.0,3.5,27.6,675.0,921.96,685.64
2018,9,18,14,45,892.5,80.5,3.6,27.35,633.5,929.09,693.24
2018,9,18,15,0,878.0,79.0,3.7,27.1,592.0,932.18,698.37
2018,9,18,15,15,859.5,76.5,3.7,27.1,545.5,926.3,696.31
2018,9,18,15,30,841.0,74.0,3.7,27.1,499.0,916.52,691.78
2018,9,18,15,45,814.5,71.5,3.8,26.2,448.5,906.59,690.2
2018,9,18,16,0,788.0,69.0,3.9,25.3,398.0,881.78,678.03
2018,9,18,16,15,738.5,66.5,3.9,24.55,342.5,831.4,646.26
2018,9,18,16,30,689.0,64.0,3.9,23.8,287.0,778.06,611.1
2018,9,18,16,45,614.0,59.5,3.95,23.0,231.5,703.76,558.73
2018,9,18,17,0,539.0,55.0,4.0,22.2,176.0,622.07,497.57
2018,9,18,17,15,443.0,46.5,3.95,21.2,128.0,515.83,413.56
2018,9,18,17,30,347.0,38.0,3.9,20.2,80.0,411.45,324.63
2018,9,18,17,45,202.5,24.5,3.8,19.2,46.0,252.44,144.32
2018,9,18,18,0,58.0,11.0,3.7,18.2,12.0,56.85,0.0
2018,9,18,18,15,29.0,5.5,3.65,17.6,6.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.5,16.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,19,5,45,5.0,2.0,1.65,12.5,2.0,0.0,0.0
2018,9,19,6,0,10.0,4.0,1.7,12.7,4.0,3.15,0.0
2018,9,19,6,15,31.5,12.0,1.85,13.2,15.5,9.38,0.4
2018,9,19,6,30,53.0,20.0,2.0,13.7,27.0,15.49,7.73
2018,9,19,6,45,120.0,28.5,2.1,14.2,53.0,21.35,13.26
2018,9,19,7,0,187.0,37.0,2.2,14.7,79.0,27.8,19.18
