Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,7,15,93.5,52.0,2.25,15.35,73.0,38.52,28.78
2018,9,19,7,30,0.0,67.0,2.3,16.0,67.0,51.25,39.99
2018,9,19,7,45,0.5,97.0,2.35,16.7,97.0,72.49,58.46
2018,9,19,8,0,1.0,127.0,2.4,17.4,127.0,93.11,76.03
2018,9,19,8,15,2.0,138.0,2.4,18.25,139.0,101.19,82.45
2018,9,19,8,30,3.0,149.0,2.4,19.1,151.0,109.19,88.72
2018,9,19,8,45,37.5,192.5,2.35,19.95,214.5,132.19,107.55
2018,9,19,9,0,72.0,236.0,2.3,20.8,278.0,157.45,127.9
2018,9,19,9,15,317.0,218.0,2.3,21.7,422.0,139.4,112.11
2018,9,19,9,30,562.0,200.0,2.3,22.6,566.0,127.09,101.29
2018,9,19,9,45,742.0,148.5,2.35,23.45,659.0,99.5,77.93
2018,9,19,10,0,922.0,97.0,2.4,24.3,752.0,91.12,70.62
2018,9,19,10,15,929.5,98.0,2.5,25.15,780.0,152.5,84.41
2018,9,19,10,30,937.0,99.0,2.6,26.0,808.0,214.66,123.19
2018,9,19,10,45,942.0,100.5,2.75,26.9,829.0,277.02,171.58
2018,9,19,11,0,947.0,102.0,2.9,27.8,850.0,339.29,223.53
2018,9,19,11,15,949.5,102.5,3.0,28.35,862.0,399.71,275.15
2018,9,19,11,30,952.0,103.0,3.1,28.9,874.0,459.22,325.4
2018,9,19,11,45,952.5,103.5,3.25,29.45,878.0,516.68,372.99
2018,9,19,12,0,953.0,104.0,3.4,30.0,882.0,572.54,417.98
2018,9,19,12,15,951.5,104.0,3.5,30.25,877.5,625.05,459.64
2018,9,19,12,30,950.0,104.0,3.6,30.5,873.0,675.28,498.52
2018,9,19,12,45,946.5,104.0,3.7,30.7,860.0,721.71,533.89
2018,9,19,13,0,943.0,104.0,3.8,30.9,847.0,765.28,566.51
2018,9,19,13,15,937.5,103.0,3.85,30.95,826.0,803.41,594.58
2018,9,19,13,30,932.0,102.0,3.9,31.0,805.0,838.14,618.72
2018,9,19,13,45,924.0,101.0,3.95,31.0,776.5,867.34,639.3
2018,9,19,14,0,916.0,100.0,4.0,31.0,748.0,892.78,657.5
2018,9,19,14,15,905.0,98.0,4.05,30.85,712.0,910.74,671.25
2018,9,19,14,30,894.0,96.0,4.1,30.7,676.0,924.67,682.55
2018,9,19,14,45,878.5,94.0,4.15,30.6,634.0,930.48,688.51
2018,9,19,15,0,863.0,92.0,4.2,30.5,592.0,943.52,699.57
2018,9,19,15,15,843.0,89.5,4.2,30.5,545.0,936.56,696.77
2018,9,19,15,30,823.0,87.0,4.2,30.5,498.0,925.5,691.43
2018,9,19,15,45,774.5,85.5,4.15,29.8,440.5,884.26,667.07
2018,9,19,16,0,726.0,84.0,4.1,29.1,383.0,846.17,644.5
2018,9,19,16,15,646.0,81.0,3.7,28.3,320.5,766.89,590.64
2018,9,19,16,30,566.0,78.0,3.3,27.5,258.0,685.33,533.53
2018,9,19,16,45,497.0,70.0,2.95,26.7,207.0,606.33,476.17
2018,9,19,17,0,428.0,62.0,2.6,25.9,156.0,526.51,415.37
2018,9,19,17,15,329.5,51.0,2.3,24.65,111.5,412.22,325.81
2018,9,19,17,30,231.0,40.0,2.0,23.4,67.0,310.15,239.77
2018,9,19,17,45,130.5,24.0,1.75,22.1,37.5,186.07,85.5
2018,9,19,18,0,30.0,8.0,1.5,20.8,8.0,31.14,0.0
2018,9,19,18,15,15.0,4.0,1.45,20.35,4.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,20,5,45,49.5,6.5,0.45,16.65,7.5,0.0,0.0
2018,9,20,6,0,99.0,13.0,0.4,16.9,15.0,10.23,0.0
2018,9,20,6,15,243.5,25.5,0.5,17.75,50.0,21.08,6.82
2018,9,20,6,30,388.0,38.0,0.6,18.6,85.0,31.45,20.97
2018,9,20,6,45,483.5,47.0,0.65,19.5,134.5,38.75,27.96
2018,9,20,7,0,579.0,56.0,0.7,20.4,184.0,46.15,34.65
2018,9,20,7,15,638.0,61.0,0.9,21.35,237.0,50.19,38.17
2018,9,20,7,30,697.0,66.0,1.1,22.3,290.0,58.82,45.46
2018,9,20,7,45,736.0,71.0,1.3,23.3,343.5,62.96,48.72
2018,9,20,8,0,775.0,76.0,1.5,24.3,397.0,67.06,51.86
2018,9,20,8,15,802.0,79.0,1.6,25.3,447.5,69.43,53.46
2018,9,20,8,30,829.0,82.0,1.7,26.3,498.0,71.78,55.02
2018,9,20,8,45,849.0,84.5,1.85,27.3,544.5,73.61,56.12
2018,9,20,9,0,869.0,87.0,2.0,28.3,591.0,83.43,63.82
2018,9,20,9,15,884.0,89.0,2.0,29.05,632.5,85.28,64.94
2018,9,20,9,30,899.0,91.0,2.0,29.8,674.0,87.02,65.98
2018,9,20,9,45,911.0,91.5,2.0,30.5,709.0,87.7,66.18
2018,9,20,10,0,923.0,92.0,2.0,31.2,744.0,88.31,66.35
2018,9,20,10,15,930.0,93.5,1.95,31.65,772.0,149.05,79.69
2018,9,20,10,30,937.0,95.0,1.9,32.1,800.0,211.37,117.51
2018,9,20,10,45,942.0,96.0,1.85,32.6,820.5,273.32,164.33
2018,9,20,11,0,947.0,97.0,1.8,33.1,841.0,335.14,214.59
2018,9,20,11,15,949.5,97.5,1.75,33.35,853.0,395.41,264.63
2018,9,20,11,30,952.0,98.0,1.7,33.6,865.0,454.76,313.2
2018,9,20,11,45,952.5,98.0,1.7,33.9,868.5,511.68,358.78
2018,9,20,12,0,953.0,98.0,1.7,34.2,872.0,566.95,401.7
2018,9,20,12,15,952.0,98.0,1.75,34.3,867.5,619.52,441.93
2018,9,20,12,30,951.0,98.0,1.8,34.4,863.0,669.85,479.48
2018,9,20,12,45,948.5,96.5,1.85,34.5,850.0,715.41,512.92
2018,9,20,13,0,946.0,95.0,1.9,34.6,837.0,758.09,543.71
2018,9,20,13,15,941.0,94.0,1.95,34.6,816.0,796.35,570.61
2018,9,20,13,30,936.0,93.0,2.0,34.6,795.0,831.23,593.97
2018,9,20,13,45,928.0,92.5,2.05,34.6,766.5,860.71,613.9
2018,9,20,14,0,920.0,92.0,2.1,34.6,738.0,886.47,631.58
2018,9,20,14,15,909.5,89.5,2.1,34.45,702.0,904.08,644.16
2018,9,20,14,30,899.0,87.0,2.1,34.3,666.0,917.64,654.41
2018,9,20,14,45,884.5,84.5,2.1,34.1,624.0,923.52,660.13
2018,9,20,15,0,870.0,82.0,2.1,33.9,582.0,925.32,663.5
2018,9,20,15,15,850.5,80.0,2.1,33.9,535.5,930.19,668.5
2018,9,20,15,30,831.0,78.0,2.1,33.9,489.0,920.19,664.04
2018,9,20,15,45,804.0,74.0,2.15,33.3,438.0,896.53,652.92
2018,9,20,16,0,777.0,70.0,2.2,32.7,387.0,869.19,639.12
2018,9,20,16,15,710.5,69.5,1.95,31.7,329.0,805.07,598.43
2018,9,20,16,30,644.0,69.0,1.7,30.7,271.0,746.24,560.06
2018,9,20,16,45,555.0,63.0,1.45,29.75,214.0,650.6,493.82
2018,9,20,17,0,466.0,57.0,1.2,28.8,157.0,554.6,424.14
2018,9,20,17,15,396.5,47.0,1.2,27.55,115.0,471.93,361.92
2018,9,20,17,30,327.0,37.0,1.2,26.3,73.0,390.18,292.29
2018,9,20,17,45,190.5,22.5,1.2,25.05,41.0,231.47,73.24
2018,9,20,18,0,54.0,8.0,1.2,23.8,9.0,50.88,0.0
2018,9,20,18,15,27.0,4.0,1.2,23.4,4.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.15,22.6,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,21.3,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,21.15,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,20.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,20.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,21,5,45,15.5,4.0,1.05,17.35,4.5,0.0,0.0
2018,9,21,6,0,31.0,8.0,1.0,17.4,9.0,6.29,0.0
2018,9,21,6,15,186.0,23.5,1.2,18.4,44.0,17.95,3.94
2018,9,21,6,30,341.0,39.0,1.4,19.4,79.0,32.11,21.32
2018,9,21,6,45,468.0,45.5,1.55,20.45,130.5,37.46,26.67
2018,9,21,7,0,595.0,52.0,1.7,21.5,182.0,43.21,31.9
2018,9,21,7,15,643.5,58.5,1.75,22.35,233.5,48.4,36.44
2018,9,21,7,30,692.0,65.0,1.8,23.2,285.0,57.97,44.57
2018,9,21,7,45,729.0,69.5,1.8,24.1,337.0,61.71,47.51
2018,9,21,8,0,766.0,74.0,1.8,25.0,389.0,65.43,50.34
2018,9,21,8,15,799.0,76.0,1.8,25.9,441.0,67.23,51.49
2018,9,21,8,30,832.0,78.0,1.8,26.8,493.0,69.07,52.66
2018,9,21,8,45,850.5,81.0,1.75,27.75,539.0,71.3,54.11
2018,9,21,9,0,869.0,84.0,1.7,28.7,585.0,81.54,62.16
2018,9,21,9,15,882.5,86.0,1.65,29.45,625.5,83.39,63.28
2018,9,21,9,30,896.0,88.0,1.6,30.2,666.0,85.13,64.33
2018,9,21,9,45,905.5,89.5,1.6,30.95,700.5,86.36,64.97
2018,9,21,10,0,915.0,91.0,1.6,31.7,735.0,87.5,65.54
2018,9,21,10,15,922.5,92.0,1.6,32.15,762.5,146.65,78.13
2018,9,21,10,30,930.0,93.0,1.6,32.6,790.0,208.23,115.15
2018,9,21,10,45,935.0,94.0,1.6,33.05,810.0,269.7,161.42
2018,9,21,11,0,940.0,95.0,1.6,33.5,830.0,331.03,211.19
2018,9,21,11,15,942.5,95.5,1.65,33.8,842.0,390.82,260.83
2018,9,21,11,30,945.0,96.0,1.7,34.1,854.0,449.69,309.14
2018,9,21,11,45,945.5,96.0,1.75,34.4,857.5,506.13,354.52
2018,9,21,12,0,946.0,96.0,1.8,34.7,861.0,560.92,397.33
2018,9,21,12,15,943.0,97.0,1.85,34.75,856.0,612.74,437.18
2018,9,21,12,30,940.0,98.0,1.9,34.8,851.0,662.18,474.27
2018,9,21,12,45,934.0,99.0,1.95,34.9,837.0,707.1,507.28
2018,9,21,13,0,928.0,100.0,2.0,35.0,823.0,749.02,537.55
2018,9,21,13,15,922.5,99.0,2.0,34.9,802.0,786.27,563.96
2018,9,21,13,30,917.0,98.0,2.0,34.8,781.0,820.17,586.58
2018,9,21,13,45,909.0,96.5,2.05,34.7,752.5,848.08,605.79
2018,9,21,14,0,901.0,95.0,2.1,34.6,724.0,872.25,622.77
2018,9,21,14,15,890.0,93.0,2.15,34.35,688.5,889.49,635.89
2018,9,21,14,30,879.0,91.0,2.2,34.1,653.0,902.77,646.73
2018,9,21,14,45,864.0,89.0,2.25,33.85,611.5,908.47,652.93
2018,9,21,15,0,849.0,87.0,2.3,33.6,570.0,921.23,663.96
2018,9,21,15,15,829.0,84.0,2.3,33.6,523.5,913.29,660.6
2018,9,21,15,30,809.0,81.0,2.3,33.6,477.0,901.36,654.91
2018,9,21,15,45,781.0,77.5,2.45,32.75,427.0,877.3,644.71
2018,9,21,16,0,753.0,74.0,2.6,31.9,377.0,849.59,631.62
2018,9,21,16,15,701.5,70.0,2.6,31.0,321.5,795.4,598.67
2018,9,21,16,30,650.0,66.0,2.6,30.1,266.0,746.27,567.81
2018,9,21,16,45,547.0,57.0,2.55,29.15,203.5,633.4,489.01
2018,9,21,17,0,444.0,48.0,2.5,28.2,141.0,521.04,406.38
2018,9,21,17,15,309.5,39.5,2.3,26.95,95.5,383.07,299.57
2018,9,21,17,30,175.0,31.0,2.1,25.7,50.0,244.14,184.13
2018,9,21,17,45,95.0,18.0,1.9,24.45,27.5,138.07,12.97
2018,9,21,18,0,15.0,5.0,1.7,23.2,5.0,16.28,0.0
2018,9,21,18,15,7.5,2.5,1.65,22.6,2.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,20.4,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,18.05,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,17.85,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,17.75,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,17.7,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,17.75,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.25,17.8,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,17.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,18.1,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,18.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,18.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,18.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,18.15,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,18.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,18.05,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,17.95,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.1,18.05,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.1,18.2,0.0,0.0,0.0
2018,9,22,5,45,0.0,1.5,0.15,18.3,1.5,0.0,0.0
2018,9,22,6,0,0.0,3.0,0.2,18.4,3.0,2.36,0.0
2018,9,22,6,15,38.5,13.5,0.2,18.9,18.0,10.48,0.0
2018,9,22,6,30,77.0,24.0,0.2,19.4,33.0,18.47,9.9
2018,9,22,6,45,67.0,36.0,0.25,19.95,46.5,27.94,18.58
2018,9,22,7,0,57.0,48.0,0.3,20.5,60.0,36.65,26.41
2018,9,22,7,15,29.0,71.0,0.35,21.25,77.0,53.08,40.71
2018,9,22,7,30,1.0,94.0,0.4,22.0,94.0,69.43,54.65
2018,9,22,7,45,47.0,126.0,0.45,22.75,145.0,89.47,71.4
2018,9,22,8,0,93.0,158.0,0.5,23.5,196.0,109.95,88.14
2018,9,22,8,15,362.5,141.5,0.55,24.7,317.0,95.53,75.38
2018,9,22,8,30,632.0,125.0,0.6,25.9,438.0,90.62,70.73
2018,9,22,8,45,748.0,106.5,0.7,27.1,511.0,79.83,61.27
2018,9,22,9,0,864.0,88.0,0.8,28.3,584.0,75.99,57.64
2018,9,22,9,15,878.0,90.5,0.9,29.2,625.0,85.99,65.44
2018,9,22,9,30,892.0,93.0,1.0,30.1,666.0,87.99,66.64
2018,9,22,9,45,902.0,95.5,1.1,30.95,701.0,89.76,67.68
2018,9,22,10,0,912.0,98.0,1.2,31.8,736.0,91.43,68.64
2018,9,22,10,15,920.0,99.0,1.3,32.3,764.0,149.77,80.72
2018,9,22,10,30,928.0,100.0,1.4,32.8,792.0,211.46,117.49
2018,9,22,10,45,933.0,101.0,1.5,33.25,812.0,272.98,163.62
2018,9,22,11,0,938.0,102.0,1.6,33.7,832.0,334.37,213.38
2018,9,22,11,15,941.5,102.0,1.7,33.9,844.0,394.2,263.12
2018,9,22,11,30,945.0,102.0,1.8,34.1,856.0,453.19,311.74
2018,9,22,11,45,946.0,102.0,1.9,34.3,860.0,510.0,357.72
2018,9,22,12,0,947.0,102.0,2.0,34.5,864.0,565.22,401.27
2018,9,22,12,15,947.5,101.0,2.05,34.5,859.5,617.53,441.72
2018,9,22,12,30,948.0,100.0,2.1,34.5,855.0,667.68,479.59
2018,9,22,12,45,947.0,98.5,2.2,34.5,842.5,714.05,514.28
2018,9,22,13,0,946.0,97.0,2.3,34.5,830.0,757.66,546.46
2018,9,22,13,15,941.0,95.5,2.4,34.3,808.5,795.39,574.23
2018,9,22,13,30,936.0,94.0,2.5,34.1,787.0,829.71,598.3
2018,9,22,13,45,929.0,92.5,2.6,33.9,758.5,858.89,619.15
2018,9,22,14,0,922.0,91.0,2.7,33.7,730.0,884.33,637.76
2018,9,22,14,15,911.5,88.5,2.8,33.35,694.0,901.84,651.82
2018,9,22,14,30,901.0,86.0,2.9,33.0,658.0,915.3,663.53
2018,9,22,14,45,887.0,84.0,3.0,32.65,616.5,922.14,671.15
2018,9,22,15,0,873.0,82.0,3.1,32.3,575.0,924.95,676.39
2018,9,22,15,15,853.0,79.5,3.1,32.3,528.0,928.61,680.72
2018,9,22,15,30,833.0,77.0,3.1,32.3,481.0,917.42,675.33
2018,9,22,15,45,771.0,79.0,3.15,31.25,422.0,867.92,647.37
2018,9,22,16,0,709.0,81.0,3.2,30.2,363.0,821.26,620.62
2018,9,22,16,15,609.0,81.0,3.05,29.3,299.0,727.34,557.88
2018,9,22,16,30,509.0,81.0,2.9,28.4,235.0,630.9,490.87
2018,9,22,16,45,481.5,68.0,2.8,27.5,191.0,585.55,458.73
2018,9,22,17,0,454.0,55.0,2.7,26.6,147.0,538.64,422.53
2018,9,22,17,15,351.0,45.5,2.4,25.45,104.0,426.91,334.0
2018,9,22,17,30,248.0,36.0,2.1,24.3,61.0,320.09,239.66
2018,9,22,17,45,142.0,21.5,1.8,23.1,34.0,183.84,0.0
2018,9,22,18,0,36.0,7.0,1.5,21.9,7.0,35.05,0.0
2018,9,22,18,15,18.0,3.5,1.4,21.35,3.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,20.25,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,19.35,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.05,18.65,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,23,5,45,26.5,4.0,1.05,15.35,4.5,0.0,0.0
2018,9,23,6,0,53.0,8.0,1.1,15.5,9.0,6.29,0.0
2018,9,23,6,15,155.5,21.0,1.2,16.15,36.0,16.02,0.59
2018,9,23,6,30,258.0,34.0,1.3,16.8,63.0,26.03,16.28
2018,9,23,6,45,369.5,43.0,1.35,17.45,109.0,34.82,24.69
2018,9,23,7,0,481.0,52.0,1.4,18.1,155.0,42.21,31.48
2018,9,23,7,15,501.5,63.5,1.4,18.85,196.5,50.61,38.93
2018,9,23,7,30,522.0,75.0,1.4,19.6,238.0,58.66,45.86
2018,9,23,7,45,501.5,92.0,1.35,20.4,271.0,69.73,55.21
2018,9,23,8,0,481.0,109.0,1.3,21.2,304.0,78.39,62.29
2018,9,23,8,15,520.0,124.0,1.3,22.2,359.0,87.91,69.91
2018,9,23,8,30,559.0,139.0,1.3,23.2,414.0,98.75,78.5
2018,9,23,8,45,716.0,111.0,1.3,24.25,497.5,82.04,63.92
2018,9,23,9,0,873.0,83.0,1.3,25.3,581.0,80.95,62.57
2018,9,23,9,15,885.5,85.5,1.4,26.25,621.5,83.12,63.94
2018,9,23,9,30,898.0,88.0,1.5,27.2,662.0,85.16,65.21
2018,9,23,9,45,906.5,91.0,1.6,28.2,696.5,87.27,66.51
2018,9,23,10,0,915.0,94.0,1.7,29.2,731.0,89.24,67.7
2018,9,23,10,15,922.5,95.0,1.8,29.75,758.5,146.78,79.61
2018,9,23,10,30,930.0,96.0,1.9,30.3,786.0,208.44,116.68
2018,9,23,10,45,935.5,96.5,1.95,30.85,806.0,269.76,163.15
2018,9,23,11,0,941.0,97.0,2.0,31.4,826.0,330.96,213.34
2018,9,23,11,15,944.0,97.5,2.1,31.7,838.0,391.0,263.88
2018,9,23,11,30,947.0,98.0,2.2,32.0,850.0,450.15,313.22
2018,9,23,11,45,947.5,98.0,2.3,32.3,853.5,506.7,359.57
2018,9,23,12,0,948.0,98.0,2.4,32.6,857.0,561.59,403.38
2018,9,23,12,15,949.0,97.0,2.5,32.65,853.0,614.05,444.66
2018,9,23,12,30,950.0,96.0,2.6,32.7,849.0,664.39,483.4
2018,9,23,12,45,942.5,97.0,2.7,32.75,834.0,708.66,517.04
2018,9,23,13,0,935.0,98.0,2.8,32.8,819.0,749.75,547.84
2018,9,23,13,15,880.5,116.0,2.9,32.65,780.5,768.81,563.09
2018,9,23,13,30,826.0,134.0,3.0,32.5,742.0,790.85,579.72
2018,9,23,13,45,867.0,113.5,3.1,32.35,730.0,837.76,612.73
2018,9,23,14,0,908.0,93.0,3.2,32.2,718.0,873.25,638.0
2018,9,23,14,15,904.5,88.5,3.3,31.9,684.5,894.26,654.28
2018,9,23,14,30,901.0,84.0,3.4,31.6,651.0,911.44,668.37
2018,9,23,14,45,868.5,85.5,3.5,31.3,603.0,905.42,667.24
2018,9,23,15,0,836.0,87.0,3.6,31.0,555.0,905.92,670.79
2018,9,23,15,15,819.0,81.0,3.6,31.0,507.5,896.79,666.56
2018,9,23,15,30,802.0,75.0,3.6,31.0,460.0,883.62,659.71
2018,9,23,15,45,771.5,73.0,3.7,29.95,410.5,859.02,648.26
2018,9,23,16,0,741.0,71.0,3.8,28.9,361.0,830.85,633.87
2018,9,23,16,15,682.5,68.5,3.7,28.0,306.5,778.61,600.3
2018,9,23,16,30,624.0,66.0,3.6,27.1,252.0,718.81,559.81
2018,9,23,16,45,558.0,58.5,3.5,26.25,200.0,643.32,505.33
2018,9,23,17,0,492.0,51.0,3.4,25.4,148.0,567.18,447.03
2018,9,23,17,15,379.0,42.0,3.2,24.3,103.5,447.12,351.4
2018,9,23,17,30,266.0,33.0,3.0,23.2,59.0,329.85,244.79
2018,9,23,17,45,147.0,18.5,2.75,22.1,31.5,179.75,0.0
2018,9,23,18,0,28.0,4.0,2.5,21.0,4.0,3.15,0.0
2018,9,23,18,15,14.0,2.0,2.4,20.45,2.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,19.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,24,5,45,46.5,5.0,0.6,14.85,5.5,0.0,0.0
2018,9,24,6,0,93.0,10.0,0.6,15.0,11.0,7.87,0.0
2018,9,24,6,15,254.0,22.0,0.75,15.75,45.0,18.26,0.0
2018,9,24,6,30,415.0,34.0,0.9,16.5,79.0,28.38,18.18
2018,9,24,6,45,438.0,46.0,1.1,17.2,117.0,37.77,27.24
2018,9,24,7,0,461.0,58.0,1.3,17.9,155.0,46.79,35.49
2018,9,24,7,15,586.0,58.5,1.35,18.8,217.0,47.8,36.47
2018,9,24,7,30,711.0,59.0,1.4,19.7,279.0,53.49,41.34
2018,9,24,7,45,707.0,70.0,1.45,20.55,321.5,61.83,48.35
2018,9,24,8,0,703.0,81.0,1.5,21.4,364.0,64.35,50.21
2018,9,24,8,15,611.5,113.5,1.55,22.55,382.0,84.16,66.68
2018,9,24,8,30,520.0,146.0,1.6,23.7,400.0,100.58,79.94
2018,9,24,8,45,485.5,173.5,1.65,24.85,428.5,115.02,91.29
2018,9,24,9,0,451.0,201.0,1.7,26.0,457.0,128.59,101.72
2018,9,24,9,15,500.0,201.0,1.8,26.95,503.5,128.23,100.76
2018,9,24,9,30,549.0,201.0,1.9,27.9,550.0,128.03,99.97
2018,9,24,9,45,700.0,157.5,2.0,28.8,627.0,104.47,80.33
2018,9,24,10,0,851.0,114.0,2.1,29.7,704.0,89.65,67.91
2018,9,24,10,15,854.5,118.0,2.1,30.2,730.0,145.54,80.91
2018,9,24,10,30,858.0,122.0,2.1,30.7,756.0,206.07,117.75
2018,9,24,10,45,781.0,159.0,2.1,31.15,747.5,271.85,170.53
2018,9,24,11,0,704.0,196.0,2.1,31.6,739.0,323.71,215.39
2018,9,24,11,15,605.0,244.0,2.05,31.85,715.5,373.15,258.54
2018,9,24,11,30,506.0,292.0,2.0,32.1,692.0,411.08,291.34
2018,9,24,11,45,590.0,259.0,1.95,32.3,727.5,464.02,331.3
2018,9,24,12,0,674.0,226.0,1.9,32.5,763.0,524.49,376.42
2018,9,24,12,15,786.0,171.5,1.85,32.6,794.0,586.5,422.61
2018,9,24,12,30,898.0,117.0,1.8,32.7,825.0,649.67,469.32
2018,9,24,12,45,916.5,106.0,1.75,32.75,818.5,698.58,504.86
2018,9,24,13,0,935.0,95.0,1.7,32.8,812.0,745.75,538.5
2018,9,24,13,15,929.0,94.5,1.65,32.8,790.5,783.06,564.35
2018,9,24,13,30,923.0,94.0,1.6,32.8,769.0,816.98,586.27
2018,9,24,13,45,915.0,93.0,1.6,32.75,740.5,845.29,605.16
2018,9,24,14,0,907.0,92.0,1.6,32.7,712.0,869.88,621.78
2018,9,24,14,15,895.5,90.0,1.6,32.5,676.0,886.58,633.91
2018,9,24,14,30,884.0,88.0,1.6,32.3,640.0,899.28,643.74
2018,9,24,14,45,868.5,86.0,1.6,32.15,598.5,904.39,648.82
2018,9,24,15,0,853.0,84.0,1.6,32.0,557.0,916.31,658.51
2018,9,24,15,15,826.0,82.5,1.6,32.0,508.5,903.57,652.11
2018,9,24,15,30,799.0,81.0,1.6,32.0,460.0,886.73,643.34
2018,9,24,15,45,735.0,82.0,1.65,31.25,401.5,833.83,613.25
2018,9,24,16,0,671.0,83.0,1.7,30.5,343.0,784.66,584.85
2018,9,24,16,15,619.0,77.5,1.7,29.55,290.5,729.38,550.89
2018,9,24,16,30,567.0,72.0,1.7,28.6,238.0,671.78,513.49
2018,9,24,16,45,493.0,63.5,1.7,27.7,187.0,588.15,454.78
2018,9,24,17,0,419.0,55.0,1.7,26.8,136.0,504.02,392.07
2018,9,24,17,15,303.5,44.0,1.7,25.5,93.0,377.1,293.26
2018,9,24,17,30,188.0,33.0,1.7,24.2,50.0,264.12,189.55
2018,9,24,17,45,104.0,18.5,1.65,22.95,27.0,102.0,0.0
2018,9,24,18,0,20.0,4.0,1.6,21.7,4.0,0.0,0.0
2018,9,24,18,15,10.0,2.0,1.55,21.1,2.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.5,19.95,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,19.05,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.2,16.95,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,17.1,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,17.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.1,17.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.1,17.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.35,17.3,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.45,17.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,16.8,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.2,15.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.25,15.85,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.35,15.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,9,25,5,45,10.5,2.5,0.5,16.35,2.5,0.0,0.0
2018,9,25,6,0,21.0,5.0,0.6,16.6,5.0,3.93,0.0
2018,9,25,6,15,78.5,18.5,0.65,17.5,25.5,14.1,0.0
2018,9,25,6,30,136.0,32.0,0.7,18.4,46.0,24.01,14.29
2018,9,25,6,45,321.0,40.5,0.75,19.3,100.0,32.56,22.49
2018,9,25,7,0,506.0,49.0,0.8,20.2,154.0,40.15,29.39
2018,9,25,7,15,338.0,79.5,0.8,21.0,158.0,58.24,45.17
2018,9,25,7,30,170.0,110.0,0.8,21.8,162.0,76.9,61.11
2018,9,25,7,45,421.0,99.0,0.8,22.55,259.5,71.53,56.22
2018,9,25,8,0,672.0,88.0,0.8,23.3,357.0,68.72,53.51
2018,9,25,8,15,756.0,81.0,0.8,24.5,419.5,70.14,54.28
2018,9,25,8,30,840.0,74.0,0.8,25.7,482.0,66.5,50.76
2018,9,25,8,45,859.0,76.5,0.75,26.85,528.0,75.95,58.21
2018,9,25,9,0,878.0,79.0,0.7,28.0,574.0,78.48,59.8
2018,9,25,9,15,892.5,81.0,0.65,28.7,615.0,80.46,61.06
2018,9,25,9,30,907.0,83.0,0.6,29.4,656.0,82.33,62.24
2018,9,25,9,45,917.5,84.0,0.55,30.1,690.5,83.39,62.75
2018,9,25,10,0,928.0,85.0,0.5,30.8,725.0,84.37,63.21
2018,9,25,10,15,935.0,86.5,0.5,31.2,752.5,140.97,74.54
2018,9,25,10,30,942.0,88.0,0.5,31.6,780.0,203.43,111.09
2018,9,25,10,45,947.0,88.5,0.45,32.0,799.5,265.13,156.66
2018,9,25,11,0,952.0,89.0,0.4,32.4,819.0,326.64,205.66
2018,9,25,11,15,954.5,89.0,0.4,32.65,830.5,386.53,254.45
2018,9,25,11,30,957.0,89.0,0.4,32.9,842.0,445.42,301.73
2018,9,25,11,45,957.5,89.5,0.4,33.15,845.5,502.58,346.4
2018,9,25,12,0,958.0,90.0,0.4,33.4,849.0,558.07,388.33
2018,9,25,12,15,956.5,89.5,0.45,33.5,843.5,609.73,427.04
2018,9,25,12,30,955.0,89.0,0.5,33.6,838.0,659.01,463.04
2018,9,25,12,45,950.5,89.5,0.5,33.75,824.5,704.69,494.96
2018,9,25,13,0,946.0,90.0,0.5,33.9,811.0,747.41,524.1
2018,9,25,13,15,940.5,89.0,0.6,33.85,789.5,784.82,550.79
2018,9,25,13,30,935.0,88.0,0.7,33.8,768.0,818.81,573.96
2018,9,25,13,45,927.5,86.5,0.8,33.8,739.0,847.15,593.61
2018,9,25,14,0,920.0,85.0,0.9,33.8,710.0,871.71,611.12
2018,9,25,14,15,909.0,83.0,1.0,33.65,674.0,888.89,624.62
2018,9,25,14,30,898.0,81.0,1.1,33.5,638.0,902.05,635.88
2018,9,25,14,45,883.5,79.0,1.2,33.4,596.5,908.05,642.77
2018,9,25,15,0,869.0,77.0,1.3,33.3,555.0,910.03,647.36
2018,9,25,15,15,845.0,75.5,1.3,33.3,507.5,910.67,649.61
2018,9,25,15,30,821.0,74.0,1.3,33.3,460.0,896.78,642.75
2018,9,25,15,45,785.5,71.5,1.45,32.6,407.5,866.84,629.34
2018,9,25,16,0,750.0,69.0,1.6,31.9,355.0,833.28,612.84
2018,9,25,16,15,653.0,70.5,1.5,30.95,293.5,750.49,560.09
2018,9,25,16,30,556.0,72.0,1.4,30.0,232.0,660.01,499.9
2018,9,25,16,45,464.0,63.5,1.35,29.05,178.5,559.95,429.87
2018,9,25,17,0,372.0,55.0,1.3,28.1,125.0,459.9,355.62
2018,9,25,17,15,274.5,43.0,1.25,26.9,85.5,349.77,269.35
2018,9,25,17,30,177.0,31.0,1.2,25.7,46.0,250.46,172.35
2018,9,25,17,45,101.5,18.0,1.2,24.45,25.0,99.22,0.0
2018,9,25,18,0,26.0,5.0,1.2,23.2,4.0,0.0,0.0
2018,9,25,18,15,13.0,2.5,1.1,22.65,2.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.85,20.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,18.05,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.4,17.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.35,17.85,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.25,17.8,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.2,17.75,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,17.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,17.45,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,9,26,5,45,17.5,2.5,0.3,17.75,2.5,0.0,0.0
2018,9,26,6,0,35.0,5.0,0.3,17.9,5.0,3.93,0.0
2018,9,26,6,15,68.5,13.5,0.35,18.65,19.0,10.28,0.0
2018,9,26,6,30,102.0,22.0,0.4,19.4,33.0,16.65,8.06
2018,9,26,6,45,86.0,27.0,0.5,20.15,39.5,20.83,12.32
2018,9,26,7,0,70.0,32.0,0.6,20.9,46.0,24.37,15.61
2018,9,26,7,15,36.0,57.0,0.6,21.65,64.5,43.66,32.46
2018,9,26,7,30,2.0,82.0,0.6,22.4,83.0,61.29,47.6
2018,9,26,7,45,38.5,119.0,0.6,23.2,134.5,84.89,67.46
2018,9,26,8,0,75.0,156.0,0.6,24.0,186.0,108.06,86.5
2018,9,26,8,15,277.0,154.0,0.65,25.05,284.5,105.06,83.31
2018,9,26,8,30,479.0,152.0,0.7,26.1,383.0,103.47,81.39
2018,9,26,8,45,670.5,116.5,0.75,27.2,474.0,84.84,65.43
2018,9,26,9,0,862.0,81.0,0.8,28.3,565.0,79.33,60.44
2018,9,26,9,15,874.0,84.5,0.9,29.4,605.0,82.14,62.3
2018,9,26,9,30,886.0,88.0,1.0,30.5,645.0,84.79,64.0
2018,9,26,9,45,887.5,93.0,1.05,31.55,676.5,87.9,66.06
2018,9,26,10,0,889.0,98.0,1.1,32.6,708.0,90.8,67.96
2018,9,26,10,15,903.0,97.0,1.1,33.25,737.0,143.71,77.4
2018,9,26,10,30,917.0,96.0,1.1,33.9,766.0,203.9,111.93
2018,9,26,10,45,922.5,97.0,1.05,34.55,786.0,264.71,156.59
2018,9,26,11,0,928.0,98.0,1.0,35.2,806.0,325.42,204.76
2018,9,26,11,15,905.5,110.0,1.0,35.55,809.5,384.28,253.27
2018,9,26,11,30,883.0,122.0,1.0,35.9,813.0,439.7,298.27
2018,9,26,11,45,858.5,134.0,1.0,36.2,808.0,491.82,339.48
2018,9,26,12,0,834.0,146.0,1.0,36.5,803.0,541.37,377.25
2018,9,26,12,15,844.0,140.0,0.9,36.6,801.5,591.38,413.53
2018,9,26,12,30,854.0,134.0,0.8,36.7,800.0,640.06,447.58
2018,9,26,12,45,861.0,128.5,0.75,36.8,790.5,685.63,478.93
2018,9,26,13,0,868.0,123.0,0.7,36.9,781.0,729.06,508.03
2018,9,26,13,15,848.5,126.5,0.6,36.8,755.0,759.43,527.58
2018,9,26,13,30,829.0,130.0,0.5,36.7,729.0,785.63,543.99
2018,9,26,13,45,740.5,156.0,0.4,36.65,675.5,779.61,538.87
2018,9,26,14,0,652.0,182.0,0.3,36.6,622.0,761.38,526.38
2018,9,26,14,15,518.5,212.5,0.35,36.3,551.0,693.36,484.82
2018,9,26,14,30,385.0,243.0,0.4,36.0,480.0,605.77,429.62
2018,9,26,14,45,362.5,228.5,0.5,35.75,439.5,584.72,419.46
2018,9,26,15,0,340.0,214.0,0.6,35.5,399.0,560.83,406.35
2018,9,26,15,15,261.5,204.5,0.6,35.5,339.5,488.18,357.03
2018,9,26,15,30,183.0,195.0,0.6,35.5,280.0,391.12,289.67
2018,9,26,15,45,337.0,149.5,1.0,34.5,284.5,509.19,382.54
2018,9,26,16,0,491.0,104.0,1.4,33.5,289.0,626.58,470.93
2018,9,26,16,15,466.0,92.5,1.5,32.4,247.0,591.04,448.55
2018,9,26,16,30,441.0,81.0,1.6,31.3,205.0,553.71,424.7
2018,9,26,16,45,389.0,69.0,1.7,30.2,161.5,489.46,379.07
2018,9,26,17,0,337.0,57.0,1.8,29.1,118.0,425.46,330.5
2018,9,26,17,15,250.0,43.0,1.75,27.8,80.0,328.51,252.75
2018,9,26,17,30,163.0,29.0,1.7,26.5,42.0,231.26,151.67
2018,9,26,17,45,88.5,15.5,1.6,25.25,22.0,86.1,0.0
2018,9,26,18,0,14.0,2.0,1.5,24.0,2.0,0.0,0.0
2018,9,26,18,15,7.0,1.0,1.5,23.5,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,22.45,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,21.6,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,19.7,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,19.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.45,19.45,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.45,19.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.35,19.75,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,19.85,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,19.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,27,5,45,24.5,4.0,0.85,19.45,4.0,0.0,0.0
2018,9,27,6,0,49.0,8.0,0.9,19.4,8.0,6.29,0.0
2018,9,27,6,15,146.0,20.0,1.05,19.75,32.0,15.22,0.0
2018,9,27,6,30,243.0,32.0,1.2,20.1,56.0,24.47,14.25
2018,9,27,6,45,136.0,34.5,1.35,20.45,49.5,25.76,16.46
2018,9,27,7,0,29.0,37.0,1.5,20.8,43.0,29.07,19.66
2018,9,27,7,15,14.5,52.0,1.5,21.2,55.0,39.96,29.26
2018,9,27,7,30,0.0,67.0,1.5,21.6,67.0,50.99,38.84
2018,9,27,7,45,0.5,86.5,1.5,22.0,86.5,65.04,50.84
2018,9,27,8,0,1.0,106.0,1.5,22.4,106.0,78.89,62.47
2018,9,27,8,15,9.0,134.5,1.45,23.05,138.5,98.53,78.73
2018,9,27,8,30,17.0,163.0,1.4,23.7,171.0,117.75,94.32
2018,9,27,8,45,106.0,170.0,1.3,24.3,228.5,115.89,92.19
2018,9,27,9,0,195.0,177.0,1.2,24.9,286.0,115.22,91.12
2018,9,27,9,15,465.5,153.0,1.15,25.6,437.5,100.73,78.67
2018,9,27,9,30,736.0,129.0,1.1,26.3,589.0,90.58,69.93
2018,9,27,9,45,749.0,132.0,1.1,27.0,622.0,91.5,70.33
2018,9,27,10,0,762.0,135.0,1.1,27.7,655.0,100.43,77.26
2018,9,27,10,15,675.5,169.0,1.1,28.1,643.0,152.02,92.65
2018,9,27,10,30,589.0,203.0,1.1,28.5,631.0,208.98,131.69
2018,9,27,10,45,578.5,218.0,1.15,28.9,647.5,260.07,170.35
2018,9,27,11,0,568.0,233.0,1.2,29.3,664.0,310.23,210.64
2018,9,27,11,15,627.0,216.0,1.2,29.4,698.5,360.28,249.69
2018,9,27,11,30,686.0,199.0,1.2,29.5,733.0,415.76,293.13
2018,9,27,11,45,662.0,212.0,1.25,29.65,729.0,461.58,330.39
2018,9,27,12,0,638.0,225.0,1.3,29.8,725.0,504.13,364.14
2018,9,27,12,15,756.5,170.5,1.3,29.8,759.5,567.98,412.07
2018,9,27,12,30,875.0,116.0,1.3,29.8,794.0,631.86,459.78
2018,9,27,12,45,887.0,108.5,1.35,29.8,786.0,678.21,494.43
2018,9,27,13,0,899.0,101.0,1.4,29.8,778.0,722.65,527.29
2018,9,27,13,15,702.5,174.5,1.4,29.85,694.5,700.56,511.3
2018,9,27,13,30,506.0,248.0,1.4,29.9,611.0,645.44,472.73
2018,9,27,13,45,490.5,244.5,1.45,29.95,585.0,655.67,481.75
2018,9,27,14,0,475.0,241.0,1.5,30.0,559.0,662.77,488.0
2018,9,27,14,15,451.0,234.5,1.55,29.95,524.0,656.55,485.33
2018,9,27,14,30,427.0,228.0,1.6,29.9,489.0,646.87,480.35
2018,9,27,14,45,381.5,221.5,1.65,29.8,442.5,593.61,445.22
2018,9,27,15,0,336.0,215.0,1.7,29.7,396.0,558.0,421.59
2018,9,27,15,15,356.5,188.5,1.7,29.7,365.5,557.21,423.71
2018,9,27,15,30,377.0,162.0,1.7,29.7,335.0,577.41,440.04
2018,9,27,15,45,360.0,146.5,1.85,29.0,296.5,550.21,423.72
2018,9,27,16,0,343.0,131.0,2.0,28.3,258.0,520.79,405.43
2018,9,27,16,15,242.5,114.5,2.0,27.45,197.5,386.9,306.11
2018,9,27,16,30,142.0,98.0,2.0,26.6,137.0,255.99,204.31
2018,9,27,16,45,89.0,75.5,2.0,25.75,98.0,180.94,143.87
2018,9,27,17,0,36.0,53.0,2.0,24.9,59.0,89.0,67.91
2018,9,27,17,15,31.5,36.5,2.0,24.0,40.5,67.41,49.25
2018,9,27,17,30,27.0,20.0,2.0,23.1,22.0,54.68,30.09
2018,9,27,17,45,20.0,10.5,2.0,22.2,11.5,24.91,0.0
2018,9,27,18,0,13.0,1.0,2.0,21.3,1.0,0.0,0.0
2018,9,27,18,15,6.5,0.5,2.0,20.85,0.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.0,19.95,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.8,18.85,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.7,18.45,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.2,15.0,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.2,15.1,1.0,0.79,0.0
2018,9,28,6,15,0.0,4.0,1.25,15.4,4.0,3.02,0.0
2018,9,28,6,30,0.0,7.0,1.3,15.7,7.0,5.3,0.0
2018,9,28,6,45,32.5,10.0,1.3,16.05,16.5,7.93,1.27
2018,9,28,7,0,65.0,13.0,1.3,16.4,26.0,9.85,3.08
2018,9,28,7,15,32.5,16.5,1.25,16.85,23.0,12.72,5.68
2018,9,28,7,30,0.0,20.0,1.2,17.3,20.0,15.21,7.91
2018,9,28,7,45,0.0,48.0,1.1,17.8,48.0,36.7,26.9
2018,9,28,8,0,0.0,76.0,1.0,18.3,76.0,58.22,45.6
2018,9,28,8,15,0.0,65.5,1.0,19.0,65.5,50.23,38.35
2018,9,28,8,30,0.0,55.0,1.0,19.7,55.0,42.14,31.11
2018,9,28,8,45,0.0,82.5,1.0,20.45,82.5,63.44,49.21
2018,9,28,9,0,0.0,110.0,1.0,21.2,110.0,83.49,65.89
2018,9,28,9,15,0.0,128.5,1.1,21.95,128.5,96.62,76.5
2018,9,28,9,30,0.0,147.0,1.2,22.7,147.0,109.55,86.83
2018,9,28,9,45,6.0,177.0,1.3,23.5,181.0,130.03,103.22
2018,9,28,10,0,12.0,207.0,1.4,24.3,215.0,149.95,118.91
2018,9,28,10,15,20.5,239.5,1.5,25.0,254.0,173.63,130.81
2018,9,28,10,30,29.0,272.0,1.6,25.7,293.0,190.18,142.3
2018,9,28,10,45,39.0,297.5,1.7,26.4,326.5,213.89,159.39
2018,9,28,11,0,49.0,323.0,1.8,27.1,360.0,239.82,178.23
2018,9,28,11,15,147.5,329.0,1.95,27.6,442.5,281.96,207.21
2018,9,28,11,30,246.0,335.0,2.1,28.1,525.0,338.76,248.27
2018,9,28,11,45,552.5,229.0,2.25,28.6,658.5,425.19,310.13
2018,9,28,12,0,859.0,123.0,2.4,29.1,792.0,531.66,388.67
2018,9,28,12,15,889.0,109.5,2.5,29.35,798.0,585.91,431.16
2018,9,28,12,30,919.0,96.0,2.6,29.6,804.0,639.96,472.92
2018,9,28,12,45,913.0,96.5,2.7,29.9,790.0,683.04,505.83
2018,9,28,13,0,907.0,97.0,2.8,30.2,776.0,723.11,535.95
2018,9,28,13,15,902.5,96.0,2.9,30.2,755.5,759.7,563.82
2018,9,28,13,30,898.0,95.0,3.0,30.2,735.0,793.07,587.57
2018,9,28,13,45,891.5,92.5,3.1,30.2,706.5,819.95,606.98
2018,9,28,14,0,885.0,90.0,3.2,30.2,678.0,843.18,624.11
2018,9,28,14,15,874.5,87.5,3.35,29.9,643.0,859.29,637.67
2018,9,28,14,30,864.0,85.0,3.5,29.6,608.0,871.5,648.86
2018,9,28,14,45,849.0,82.5,3.6,29.25,567.0,875.81,654.76
2018,9,28,15,0,834.0,80.0,3.7,28.9,526.0,886.7,665.41
2018,9,28,15,15,812.0,77.5,3.7,28.9,480.0,876.97,660.58
2018,9,28,15,30,790.0,75.0,3.7,28.9,434.0,863.34,653.22
2018,9,28,15,45,759.0,71.0,3.85,27.6,384.0,835.59,639.94
2018,9,28,16,0,728.0,67.0,4.0,26.3,334.0,804.33,623.48
2018,9,28,16,15,634.0,67.0,3.95,25.3,274.0,723.04,567.96
2018,9,28,16,30,540.0,67.0,3.9,24.3,214.0,634.34,504.43
2018,9,28,16,45,452.0,58.5,3.8,23.3,163.5,538.88,432.14
2018,9,28,17,0,364.0,50.0,3.7,22.3,113.0,443.55,355.95
2018,9,28,17,15,269.0,38.0,3.55,21.35,75.5,336.74,265.42
2018,9,28,17,30,174.0,26.0,3.4,20.4,38.0,229.06,128.98
2018,9,28,17,45,96.5,14.5,3.25,19.45,20.0,91.45,0.0
2018,9,28,18,0,19.0,3.0,3.1,18.5,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,3.05,17.95,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,29,5,45,9.5,2.0,1.1,12.85,2.0,0.0,0.0
2018,9,29,6,0,19.0,4.0,1.2,13.0,4.0,3.15,0.0
2018,9,29,6,15,130.5,19.0,1.25,13.6,30.5,14.43,0.0
2018,9,29,6,30,242.0,34.0,1.3,14.2,57.0,25.87,15.45
2018,9,29,6,45,258.0,49.0,1.35,14.75,87.5,36.76,26.45
2018,9,29,7,0,274.0,64.0,1.4,15.3,118.0,47.29,36.21
2018,9,29,7,15,420.5,68.0,1.35,15.85,178.5,53.54,41.95
2018,9,29,7,30,567.0,72.0,1.3,16.4,239.0,57.32,45.29
2018,9,29,7,45,418.5,107.5,1.2,16.95,243.5,77.08,62.47
2018,9,29,8,0,270.0,143.0,1.1,17.5,248.0,98.49,80.71
