Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,9,45,906.0,77.5,0.85,26.15,629.5,78.71,60.26
2018,10,9,10,0,913.0,81.0,0.8,26.7,662.0,81.29,62.12
2018,10,9,10,15,920.5,82.0,0.75,27.1,688.0,122.55,67.5
2018,10,9,10,30,928.0,83.0,0.7,27.5,714.0,183.32,100.12
2018,10,9,10,45,933.0,84.0,0.7,27.95,732.5,243.9,144.33
2018,10,9,11,0,938.0,85.0,0.7,28.4,751.0,304.23,193.18
2018,10,9,11,15,940.5,85.5,0.8,28.65,761.5,362.93,242.68
2018,10,9,11,30,943.0,86.0,0.9,28.9,772.0,420.6,291.2
2018,10,9,11,45,944.0,85.5,1.0,29.15,774.0,475.55,336.81
2018,10,9,12,0,945.0,85.0,1.1,29.4,776.0,528.77,379.95
2018,10,9,12,15,942.5,85.5,1.2,29.5,769.5,579.09,420.08
2018,10,9,12,30,940.0,86.0,1.3,29.6,763.0,626.96,457.44
2018,10,9,12,45,934.5,86.5,1.45,29.7,748.5,670.36,491.22
2018,10,9,13,0,929.0,87.0,1.6,29.8,734.0,710.72,522.27
2018,10,9,13,15,922.0,86.0,1.75,29.7,711.5,745.36,549.44
2018,10,9,13,30,915.0,85.0,1.9,29.6,689.0,776.52,572.81
2018,10,9,13,45,884.0,90.0,2.0,29.45,652.5,791.9,584.93
2018,10,9,14,0,853.0,95.0,2.1,29.3,616.0,811.09,599.92
2018,10,9,14,15,829.5,93.5,2.3,28.95,576.0,816.86,607.28
2018,10,9,14,30,806.0,92.0,2.5,28.6,536.0,818.21,611.86
2018,10,9,14,45,761.0,95.0,2.65,28.25,488.5,801.68,603.93
2018,10,9,15,0,716.0,98.0,2.8,27.9,441.0,786.26,596.78
2018,10,9,15,15,648.0,98.5,2.8,27.9,385.5,738.29,564.9
2018,10,9,15,30,580.0,99.0,2.8,27.9,330.0,685.93,529.45
2018,10,9,15,45,617.0,82.0,3.05,26.85,299.0,704.29,547.58
2018,10,9,16,0,654.0,65.0,3.3,25.8,268.0,718.56,561.77
2018,10,9,16,15,579.5,61.0,3.25,24.9,217.0,646.62,510.13
2018,10,9,16,30,505.0,57.0,3.2,24.0,166.0,572.76,454.59
2018,10,9,16,45,420.5,47.0,3.1,23.1,121.0,481.59,382.08
2018,10,9,17,0,336.0,37.0,3.0,22.2,76.0,391.1,303.73
2018,10,9,17,15,214.5,24.5,2.85,21.45,45.0,254.49,123.94
2018,10,9,17,30,93.0,12.0,2.7,20.7,14.0,85.69,0.0
2018,10,9,17,45,46.5,6.0,2.6,19.9,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.35,18.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,17.9,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,10,6,15,0.0,8.0,1.75,13.55,8.0,6.29,0.0
2018,10,10,6,30,0.0,16.0,1.8,13.8,16.0,12.2,0.0
2018,10,10,6,45,72.0,35.0,1.9,14.0,46.5,26.44,16.86
2018,10,10,7,0,144.0,54.0,2.0,14.2,77.0,39.79,29.39
2018,10,10,7,15,156.0,66.0,1.95,14.65,99.5,48.3,37.31
2018,10,10,7,30,168.0,78.0,1.9,15.1,122.0,56.57,44.8
2018,10,10,7,45,116.5,103.5,1.9,15.5,137.0,74.08,60.25
2018,10,10,8,0,65.0,129.0,1.9,15.9,152.0,91.08,74.98
2018,10,10,8,15,93.0,155.5,1.9,16.45,193.5,107.99,89.31
2018,10,10,8,30,121.0,182.0,1.9,17.0,235.0,121.26,100.27
2018,10,10,8,45,428.0,143.5,1.9,17.55,358.0,97.51,79.36
2018,10,10,9,0,735.0,105.0,1.9,18.1,481.0,79.15,63.21
2018,10,10,9,15,788.5,98.5,1.9,18.65,529.5,81.7,65.1
2018,10,10,9,30,842.0,92.0,1.9,19.2,578.0,78.05,61.68
2018,10,10,9,45,854.5,94.0,1.85,19.75,611.0,79.24,62.42
2018,10,10,10,0,867.0,96.0,1.8,20.3,644.0,89.06,70.45
2018,10,10,10,15,896.0,89.5,1.8,20.8,676.0,124.37,72.06
2018,10,10,10,30,925.0,83.0,1.8,21.3,708.0,181.67,102.16
2018,10,10,10,45,930.5,83.5,1.8,21.75,726.5,241.77,147.44
2018,10,10,11,0,936.0,84.0,1.8,22.2,745.0,301.65,197.8
2018,10,10,11,15,938.5,84.5,1.8,22.55,755.0,360.14,248.84
2018,10,10,11,30,941.0,85.0,1.8,22.9,765.0,417.6,298.76
2018,10,10,11,45,941.0,85.0,1.8,23.25,766.5,472.32,345.55
2018,10,10,12,0,941.0,85.0,1.8,23.6,768.0,525.25,389.57
2018,10,10,12,15,937.5,85.5,1.8,23.75,761.5,574.77,430.01
2018,10,10,12,30,934.0,86.0,1.8,23.9,755.0,621.76,467.39
2018,10,10,12,45,928.0,86.0,1.8,24.05,739.5,664.04,500.38
2018,10,10,13,0,922.0,86.0,1.8,24.2,724.0,703.23,530.36
2018,10,10,13,15,914.5,85.5,1.9,24.2,701.5,737.64,557.45
2018,10,10,13,30,907.0,85.0,2.0,24.2,679.0,768.59,580.74
2018,10,10,13,45,896.5,84.0,2.05,24.2,649.5,793.15,598.7
2018,10,10,14,0,886.0,83.0,2.1,24.2,620.0,813.93,614.24
2018,10,10,14,15,871.0,81.0,2.15,24.05,583.0,826.05,624.43
2018,10,10,14,30,856.0,79.0,2.2,23.9,546.0,834.15,632.12
2018,10,10,14,45,836.0,77.0,2.3,23.7,504.0,843.51,641.42
2018,10,10,15,0,816.0,75.0,2.4,23.5,462.0,839.67,641.72
2018,10,10,15,15,790.0,71.5,2.4,23.5,415.5,824.62,633.04
2018,10,10,15,30,764.0,68.0,2.4,23.5,369.0,805.69,621.57
2018,10,10,15,45,723.0,65.0,2.5,22.75,319.5,770.2,600.34
2018,10,10,16,0,682.0,62.0,2.6,22.0,270.0,731.24,575.47
2018,10,10,16,15,618.0,57.0,2.6,21.35,219.5,673.96,534.51
2018,10,10,16,30,554.0,52.0,2.6,20.7,169.0,608.39,484.64
2018,10,10,16,45,454.5,44.0,2.55,20.0,122.5,506.48,403.37
2018,10,10,17,0,355.0,36.0,2.5,19.3,76.0,405.13,314.68
2018,10,10,17,15,213.0,23.0,2.45,18.65,43.5,247.93,91.49
2018,10,10,17,30,71.0,10.0,2.4,18.0,11.0,65.87,0.0
2018,10,10,17,45,35.5,5.0,2.4,17.35,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,10,11,6,15,15.0,10.0,0.25,14.35,11.0,7.87,0.0
2018,10,11,6,30,30.0,20.0,0.3,14.6,22.0,15.23,0.0
2018,10,11,6,45,78.5,39.0,0.35,14.9,50.0,28.95,18.87
2018,10,11,7,0,127.0,58.0,0.4,15.2,78.0,42.23,31.41
2018,10,11,7,15,290.5,68.0,0.55,15.55,136.0,50.15,38.82
2018,10,11,7,30,454.0,78.0,0.7,15.9,194.0,58.51,46.37
2018,10,11,7,45,552.0,79.5,0.85,16.25,250.5,62.62,49.99
2018,10,11,8,0,650.0,81.0,1.0,16.6,307.0,64.24,51.29
2018,10,11,8,15,679.0,86.5,1.1,17.05,352.5,67.93,54.3
2018,10,11,8,30,708.0,92.0,1.2,17.5,398.0,71.56,57.19
2018,10,11,8,45,647.5,116.0,1.3,17.95,418.0,85.76,69.17
2018,10,11,9,0,587.0,140.0,1.4,18.4,438.0,99.23,80.37
2018,10,11,9,15,678.5,126.5,1.4,18.8,496.5,90.82,72.82
2018,10,11,9,30,770.0,113.0,1.4,19.2,555.0,90.48,72.25
2018,10,11,9,45,760.5,123.5,1.45,19.65,580.5,88.76,70.5
2018,10,11,10,0,751.0,134.0,1.5,20.1,606.0,93.84,74.53
2018,10,11,10,15,696.5,157.0,1.5,20.55,608.5,137.26,87.92
2018,10,11,10,30,642.0,180.0,1.5,21.0,611.0,194.2,123.69
2018,10,11,10,45,583.0,208.5,1.55,21.5,608.0,247.14,165.91
2018,10,11,11,0,524.0,237.0,1.6,22.0,605.0,293.4,205.95
2018,10,11,11,15,656.5,190.0,1.6,22.35,657.5,342.33,242.87
2018,10,11,11,30,789.0,143.0,1.6,22.7,710.0,403.53,290.87
2018,10,11,11,45,841.5,122.5,1.65,23.1,728.5,458.53,336.23
2018,10,11,12,0,894.0,102.0,1.7,23.5,747.0,515.46,382.48
2018,10,11,12,15,894.5,100.5,1.65,23.65,741.5,563.45,421.37
2018,10,11,12,30,895.0,99.0,1.6,23.8,736.0,609.29,457.51
2018,10,11,12,45,894.5,96.5,1.6,23.95,722.5,651.25,490.18
2018,10,11,13,0,894.0,94.0,1.6,24.1,709.0,690.53,520.18
2018,10,11,13,15,888.0,92.5,1.55,24.15,687.0,724.09,545.34
2018,10,11,13,30,882.0,91.0,1.5,24.2,665.0,754.33,567.03
2018,10,11,13,45,873.5,89.0,1.45,24.3,636.0,778.7,583.54
2018,10,11,14,0,865.0,87.0,1.4,24.4,607.0,799.42,597.64
2018,10,11,14,15,851.0,85.0,1.35,24.3,571.0,820.66,612.64
2018,10,11,14,30,837.0,83.0,1.3,24.2,535.0,829.77,619.58
2018,10,11,14,45,818.5,80.0,1.2,24.05,493.5,829.81,620.17
2018,10,11,15,0,800.0,77.0,1.1,23.9,452.0,825.82,618.18
2018,10,11,15,15,773.0,73.5,1.1,23.9,406.0,809.73,609.09
2018,10,11,15,30,746.0,70.0,1.1,23.9,360.0,789.81,597.33
2018,10,11,15,45,706.0,66.0,0.85,23.35,311.0,753.91,572.12
2018,10,11,16,0,666.0,62.0,0.6,22.8,262.0,721.37,548.27
2018,10,11,16,15,574.0,59.5,0.6,22.15,209.0,636.22,489.78
2018,10,11,16,30,482.0,57.0,0.6,21.5,156.0,548.96,426.69
2018,10,11,16,45,357.0,46.0,0.55,20.8,108.0,421.94,329.52
2018,10,11,17,0,232.0,35.0,0.5,20.1,60.0,296.08,224.96
2018,10,11,17,15,137.0,21.5,0.6,19.4,34.0,179.4,32.81
2018,10,11,17,30,42.0,8.0,0.7,18.7,8.0,40.48,0.0
2018,10,11,17,45,21.0,4.0,0.8,18.0,4.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,12,6,15,70.0,11.5,1.05,13.7,15.5,9.05,0.0
2018,10,12,6,30,140.0,23.0,1.2,14.3,31.0,17.42,0.0
2018,10,12,6,45,279.5,35.0,1.4,14.95,71.5,28.64,18.4
2018,10,12,7,0,419.0,47.0,1.6,15.6,112.0,38.53,28.02
2018,10,12,7,15,495.0,55.0,1.6,16.35,159.5,44.8,33.93
2018,10,12,7,30,571.0,63.0,1.6,17.1,207.0,51.14,39.65
2018,10,12,7,45,594.5,72.0,1.6,17.85,250.5,57.6,45.26
2018,10,12,8,0,618.0,81.0,1.6,18.6,294.0,63.83,50.52
2018,10,12,8,15,677.0,82.0,1.6,19.65,346.0,64.8,51.02
2018,10,12,8,30,736.0,83.0,1.6,20.7,398.0,71.44,56.37
2018,10,12,8,45,760.0,86.5,1.65,21.7,441.5,73.94,58.09
2018,10,12,9,0,784.0,90.0,1.7,22.7,485.0,76.41,59.77
2018,10,12,9,15,809.0,89.5,1.6,23.6,524.5,76.13,59.14
2018,10,12,9,30,834.0,89.0,1.5,24.5,564.0,75.97,58.63
2018,10,12,9,45,856.0,86.5,1.45,25.35,598.0,82.93,64.07
2018,10,12,10,0,878.0,84.0,1.4,26.2,632.0,82.12,63.03
2018,10,12,10,15,886.0,85.5,1.45,26.8,657.5,118.8,67.19
2018,10,12,10,30,894.0,87.0,1.5,27.4,683.0,177.79,98.17
2018,10,12,10,45,900.0,87.0,1.55,27.95,701.0,235.77,140.35
2018,10,12,11,0,906.0,87.0,1.6,28.5,719.0,293.57,187.58
2018,10,12,11,15,909.5,87.0,1.75,28.75,729.0,350.21,236.04
2018,10,12,11,30,913.0,87.0,1.9,29.0,739.0,405.94,283.81
2018,10,12,11,45,914.0,87.0,2.0,29.3,741.0,459.47,329.0
2018,10,12,12,0,915.0,87.0,2.1,29.6,743.0,511.36,371.81
2018,10,12,12,15,912.5,87.0,2.25,29.65,736.5,559.57,411.39
2018,10,12,12,30,910.0,87.0,2.4,29.7,730.0,605.38,448.3
2018,10,12,12,45,904.5,87.0,2.55,29.8,715.5,646.78,481.18
2018,10,12,13,0,899.0,87.0,2.7,29.9,701.0,685.19,511.33
2018,10,12,13,15,891.5,86.5,2.8,29.85,679.0,718.6,537.59
2018,10,12,13,30,884.0,86.0,2.9,29.8,657.0,748.63,560.44
2018,10,12,13,45,873.5,84.5,3.05,29.75,627.5,771.83,578.02
2018,10,12,14,0,863.0,83.0,3.2,29.7,598.0,791.3,593.23
2018,10,12,14,15,849.0,81.5,3.3,29.5,562.5,804.16,604.21
2018,10,12,14,30,835.0,80.0,3.4,29.3,527.0,822.25,619.03
2018,10,12,14,45,815.0,77.5,3.5,29.05,485.5,821.47,621.08
2018,10,12,15,0,795.0,75.0,3.6,28.8,444.0,816.68,620.54
2018,10,12,15,15,768.0,72.0,3.6,28.8,398.5,801.16,611.38
2018,10,12,15,30,741.0,69.0,3.6,28.8,353.0,781.85,599.41
2018,10,12,15,45,702.5,64.5,3.65,28.1,304.5,746.73,577.51
2018,10,12,16,0,664.0,60.0,3.7,27.4,256.0,708.31,552.1
2018,10,12,16,15,605.5,54.5,3.25,26.45,207.5,655.61,513.19
2018,10,12,16,30,547.0,49.0,2.8,25.5,159.0,594.77,465.69
2018,10,12,16,45,438.0,41.0,2.35,24.55,113.0,485.49,378.61
2018,10,12,17,0,329.0,33.0,1.9,23.6,67.0,377.49,282.33
2018,10,12,17,15,193.0,20.5,1.75,22.8,37.5,221.2,0.0
2018,10,12,17,30,57.0,8.0,1.6,22.0,8.0,52.52,0.0
2018,10,12,17,45,28.5,4.0,1.45,21.15,4.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,13,6,15,127.5,10.5,1.15,16.35,17.5,8.26,0.0
2018,10,13,6,30,255.0,21.0,1.2,17.0,35.0,17.46,0.0
2018,10,13,6,45,388.0,30.0,1.2,17.6,77.0,24.97,14.98
2018,10,13,7,0,521.0,39.0,1.2,18.2,119.0,32.72,22.67
2018,10,13,7,15,593.0,45.0,1.4,19.05,168.0,41.02,30.23
2018,10,13,7,30,665.0,51.0,1.6,19.9,217.0,46.6,35.22
2018,10,13,7,45,710.5,55.5,1.8,20.7,267.0,50.72,38.75
2018,10,13,8,0,756.0,60.0,2.0,21.5,317.0,54.86,42.17
2018,10,13,8,15,786.5,63.0,2.05,22.4,365.0,57.63,44.3
2018,10,13,8,30,817.0,66.0,2.1,23.3,413.0,60.4,46.37
2018,10,13,8,45,838.5,68.5,2.2,24.2,457.0,69.22,53.53
2018,10,13,9,0,860.0,71.0,2.3,25.1,501.0,71.97,55.48
2018,10,13,9,15,876.0,72.5,2.4,25.6,540.0,73.84,56.78
2018,10,13,9,30,892.0,74.0,2.5,26.1,579.0,75.62,58.0
2018,10,13,9,45,904.0,75.5,2.6,26.6,612.0,77.22,59.07
2018,10,13,10,0,916.0,77.0,2.7,27.1,645.0,78.75,60.09
2018,10,13,10,15,924.5,77.0,2.8,27.4,670.5,114.59,63.49
2018,10,13,10,30,933.0,77.0,2.9,27.7,696.0,174.7,94.62
2018,10,13,10,45,938.5,78.0,3.05,28.0,714.5,235.29,139.07
2018,10,13,11,0,944.0,79.0,3.2,28.3,733.0,295.66,189.08
2018,10,13,11,15,947.0,79.5,3.35,28.45,743.5,354.43,240.07
2018,10,13,11,30,950.0,80.0,3.5,28.6,754.0,412.2,290.37
2018,10,13,11,45,950.5,80.5,3.6,28.75,756.0,467.68,338.14
2018,10,13,12,0,951.0,81.0,3.7,28.9,758.0,521.42,383.45
2018,10,13,12,15,949.5,80.5,3.75,28.9,751.5,571.27,424.9
2018,10,13,12,30,948.0,80.0,3.8,28.9,745.0,618.7,463.52
2018,10,13,12,45,944.5,79.0,3.9,28.85,730.5,661.81,498.39
2018,10,13,13,0,941.0,78.0,4.0,28.8,716.0,701.92,530.45
2018,10,13,13,15,935.0,77.5,4.0,28.7,694.0,737.68,558.64
2018,10,13,13,30,929.0,77.0,4.0,28.6,672.0,770.03,582.88
2018,10,13,13,45,920.0,75.5,4.05,28.45,642.5,795.5,602.02
2018,10,13,14,0,911.0,74.0,4.1,28.3,613.0,817.16,618.69
2018,10,13,14,15,898.5,72.0,4.05,28.05,576.5,831.55,630.32
2018,10,13,14,30,886.0,70.0,4.0,27.8,540.0,841.96,639.38
2018,10,13,14,45,868.0,68.0,4.0,27.55,498.0,843.72,642.81
2018,10,13,15,0,850.0,66.0,4.0,27.3,456.0,841.54,643.63
2018,10,13,15,15,824.5,63.0,4.0,27.3,409.5,837.28,642.38
2018,10,13,15,30,799.0,60.0,4.0,27.3,363.0,819.67,631.53
2018,10,13,15,45,761.5,56.5,3.85,26.4,313.0,787.0,611.03
2018,10,13,16,0,724.0,53.0,3.7,25.5,263.0,751.01,587.03
2018,10,13,16,15,666.0,48.5,3.3,24.5,213.0,692.43,543.87
2018,10,13,16,30,608.0,44.0,2.9,23.5,163.0,631.36,496.01
2018,10,13,16,45,480.5,36.0,2.45,22.5,112.5,514.18,402.24
2018,10,13,17,0,353.0,28.0,2.0,21.5,62.0,391.82,291.02
2018,10,13,17,15,210.5,17.5,1.85,20.65,34.5,230.07,0.0
2018,10,13,17,30,68.0,7.0,1.7,19.8,7.0,60.46,0.0
2018,10,13,17,45,34.0,3.5,1.55,18.95,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,14,6,15,11.0,4.0,0.75,12.85,4.5,3.15,0.0
2018,10,14,6,30,22.0,8.0,0.8,13.4,9.0,6.31,0.0
2018,10,14,6,45,11.0,16.5,0.85,13.95,17.0,13.0,5.17
2018,10,14,7,0,0.0,25.0,0.9,14.5,25.0,19.05,11.08
2018,10,14,7,15,0.0,36.5,0.8,15.15,36.5,27.87,19.14
2018,10,14,7,30,0.0,48.0,0.7,15.8,48.0,36.72,27.12
2018,10,14,7,45,0.5,60.0,0.6,16.5,60.0,45.99,35.31
2018,10,14,8,0,1.0,72.0,0.5,17.2,72.0,54.91,43.03
2018,10,14,8,15,145.5,100.5,0.5,18.05,161.5,70.7,56.52
2018,10,14,8,30,290.0,129.0,0.5,18.9,251.0,90.57,73.23
2018,10,14,8,45,578.5,100.5,0.5,19.8,376.5,74.24,58.74
2018,10,14,9,0,867.0,72.0,0.5,20.7,502.0,72.72,57.1
2018,10,14,9,15,882.0,74.0,0.65,21.5,541.0,74.9,58.62
2018,10,14,9,30,897.0,76.0,0.8,22.3,580.0,76.98,60.03
2018,10,14,9,45,907.0,78.0,0.9,23.1,612.5,78.85,61.26
2018,10,14,10,0,917.0,80.0,1.0,23.9,645.0,80.62,62.41
2018,10,14,10,15,924.5,81.0,1.0,24.55,670.5,115.84,65.68
2018,10,14,10,30,932.0,82.0,1.0,25.2,696.0,176.55,96.78
2018,10,14,10,45,937.0,82.5,1.0,25.85,714.0,236.72,140.29
2018,10,14,11,0,942.0,83.0,1.0,26.5,732.0,296.58,188.99
2018,10,14,11,15,945.5,83.5,0.95,26.85,742.5,355.44,238.7
2018,10,14,11,30,949.0,84.0,0.9,27.2,753.0,413.35,287.29
2018,10,14,11,45,950.0,84.5,0.85,27.55,755.5,469.03,333.03
2018,10,14,12,0,951.0,85.0,0.8,27.9,758.0,523.03,375.93
2018,10,14,12,15,949.5,84.0,0.75,28.05,751.0,572.5,414.42
2018,10,14,12,30,948.0,83.0,0.7,28.2,744.0,619.51,449.81
2018,10,14,12,45,944.5,82.5,0.7,28.35,729.5,663.13,482.25
2018,10,14,13,0,941.0,82.0,0.7,28.5,715.0,703.8,511.82
2018,10,14,13,15,935.0,81.0,0.8,28.55,693.0,739.12,538.74
2018,10,14,13,30,929.0,80.0,0.9,28.6,671.0,771.0,562.15
2018,10,14,13,45,920.0,78.5,1.05,28.6,641.0,796.53,581.43
2018,10,14,14,0,911.0,77.0,1.2,28.6,611.0,818.26,598.41
2018,10,14,14,15,898.0,75.0,1.3,28.4,574.5,832.33,610.41
2018,10,14,14,30,885.0,73.0,1.4,28.2,538.0,842.4,620.03
2018,10,14,14,45,866.5,70.5,1.45,28.05,495.5,843.21,623.0
2018,10,14,15,0,848.0,68.0,1.5,27.9,453.0,840.03,623.49
2018,10,14,15,15,804.0,67.0,1.5,27.9,401.5,822.08,613.17
2018,10,14,15,30,760.0,66.0,1.5,27.9,350.0,790.5,593.48
2018,10,14,15,45,674.5,66.0,1.65,27.15,292.0,725.18,552.9
2018,10,14,16,0,589.0,66.0,1.8,26.4,234.0,652.35,504.74
2018,10,14,16,15,492.5,60.5,1.6,25.2,182.5,559.96,438.03
2018,10,14,16,30,396.0,55.0,1.4,24.0,131.0,466.09,366.77
2018,10,14,16,45,301.5,44.0,1.2,22.8,91.5,364.26,285.43
2018,10,14,17,0,207.0,33.0,1.0,21.6,52.0,273.27,199.02
2018,10,14,17,15,121.0,18.5,1.0,20.8,28.0,114.34,0.0
2018,10,14,17,30,35.0,4.0,1.0,20.0,4.0,3.15,0.0
2018,10,14,17,45,17.5,2.0,1.0,19.2,2.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.45,15.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.35,15.2,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,14.95,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,15,6,15,102.0,9.5,1.25,13.1,14.5,7.47,0.0
2018,10,15,6,30,204.0,19.0,1.3,13.9,29.0,15.7,0.0
2018,10,15,6,45,340.0,30.0,1.35,14.7,70.0,24.83,14.71
2018,10,15,7,0,476.0,41.0,1.4,15.5,111.0,34.1,24.06
2018,10,15,7,15,532.0,48.0,1.65,16.45,154.5,39.7,29.36
2018,10,15,7,30,588.0,55.0,1.9,17.4,198.0,45.3,34.42
2018,10,15,7,45,641.0,63.0,2.15,18.3,250.0,51.6,39.91
2018,10,15,8,0,694.0,71.0,2.4,19.2,302.0,57.82,45.17
2018,10,15,8,15,766.5,68.5,2.45,20.1,359.0,61.48,48.09
2018,10,15,8,30,839.0,66.0,2.5,21.0,416.0,60.79,47.18
2018,10,15,8,45,874.0,65.5,2.55,21.9,464.5,67.73,52.81
2018,10,15,9,0,909.0,65.0,2.6,22.8,513.0,68.83,53.39
2018,10,15,9,15,923.0,67.0,2.5,23.5,552.5,71.12,55.02
2018,10,15,9,30,937.0,69.0,2.4,24.2,592.0,73.31,56.56
2018,10,15,9,45,946.5,71.5,2.25,24.9,625.5,75.62,58.19
2018,10,15,10,0,956.0,74.0,2.1,25.6,659.0,77.81,59.71
2018,10,15,10,15,963.0,74.5,1.95,26.0,684.5,112.62,62.62
2018,10,15,10,30,970.0,75.0,1.8,26.4,710.0,175.04,94.12
2018,10,15,10,45,974.5,76.0,1.65,26.85,728.5,237.49,139.27
2018,10,15,11,0,979.0,77.0,1.5,27.3,747.0,299.56,189.9
2018,10,15,11,15,981.0,77.0,1.45,27.5,756.5,359.49,241.05
2018,10,15,11,30,983.0,77.0,1.4,27.7,766.0,418.2,291.07
2018,10,15,11,45,982.5,77.5,1.4,27.9,767.5,474.85,338.62
2018,10,15,12,0,982.0,78.0,1.4,28.1,769.0,529.57,383.34
2018,10,15,12,15,979.5,78.0,1.5,28.2,762.0,580.68,424.8
2018,10,15,12,30,977.0,78.0,1.6,28.3,755.0,629.22,463.33
2018,10,15,12,45,972.5,78.0,1.7,28.4,740.0,673.79,498.17
2018,10,15,13,0,968.0,78.0,1.8,28.5,725.0,715.27,530.13
2018,10,15,13,15,961.0,77.0,1.95,28.45,701.5,750.77,558.17
2018,10,15,13,30,954.0,76.0,2.1,28.4,678.0,782.67,582.38
2018,10,15,13,45,944.5,74.5,2.2,28.35,647.5,808.44,601.4
2018,10,15,14,0,935.0,73.0,2.3,28.3,617.0,830.3,617.98
2018,10,15,14,15,921.5,71.5,2.35,28.1,580.0,844.99,629.92
2018,10,15,14,30,908.0,70.0,2.4,27.9,543.0,855.61,639.36
2018,10,15,14,45,888.5,67.5,2.5,27.7,499.5,855.86,642.34
2018,10,15,15,0,869.0,65.0,2.6,27.5,456.0,852.01,642.67
2018,10,15,15,15,842.5,62.5,2.6,27.5,408.5,838.11,634.85
2018,10,15,15,30,816.0,60.0,2.6,27.5,361.0,830.0,630.84
2018,10,15,15,45,777.0,56.5,2.55,26.65,310.5,796.16,610.07
2018,10,15,16,0,738.0,53.0,2.5,25.8,260.0,758.9,585.74
2018,10,15,16,15,677.0,48.0,2.2,24.6,209.0,697.16,541.05
2018,10,15,16,30,616.0,43.0,1.9,23.4,158.0,632.89,491.39
2018,10,15,16,45,489.0,36.0,1.6,22.15,109.5,518.85,400.76
2018,10,15,17,0,362.0,29.0,1.3,20.9,61.0,398.15,281.64
2018,10,15,17,15,207.5,17.5,1.25,20.15,33.0,184.24,0.0
2018,10,15,17,30,53.0,6.0,1.2,19.4,5.0,0.0,0.0
2018,10,15,17,45,26.5,3.0,1.15,18.65,2.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,16,6,15,108.0,9.5,0.4,14.6,14.5,7.47,0.0
2018,10,16,6,30,216.0,19.0,0.4,15.1,29.0,15.77,0.0
2018,10,16,6,45,387.0,28.0,0.35,15.65,73.0,23.38,13.28
2018,10,16,7,0,558.0,37.0,0.3,16.2,117.0,34.07,23.97
2018,10,16,7,15,633.5,43.0,0.35,17.05,167.5,39.68,29.31
2018,10,16,7,30,709.0,49.0,0.4,17.9,218.0,45.42,34.49
2018,10,16,7,45,748.0,53.0,0.5,18.7,267.5,49.18,37.76
2018,10,16,8,0,787.0,57.0,0.6,19.5,317.0,52.96,40.91
2018,10,16,8,15,825.5,59.5,0.6,20.55,368.0,55.6,42.93
2018,10,16,8,30,864.0,62.0,0.6,21.6,419.0,64.19,50.0
2018,10,16,8,45,885.0,63.5,0.65,22.6,463.5,66.49,51.58
2018,10,16,9,0,906.0,65.0,0.7,23.6,508.0,68.69,53.07
2018,10,16,9,15,919.5,67.0,0.65,24.3,547.0,70.98,54.68
2018,10,16,9,30,933.0,69.0,0.6,25.0,586.0,73.15,56.19
2018,10,16,9,45,942.5,71.0,0.5,25.65,619.0,75.13,57.53
2018,10,16,10,0,952.0,73.0,0.4,26.3,652.0,77.02,58.79
2018,10,16,10,15,959.5,73.5,0.4,26.75,677.5,110.32,61.14
2018,10,16,10,30,967.0,74.0,0.4,27.2,703.0,172.49,91.57
2018,10,16,10,45,971.5,75.5,0.4,27.65,721.5,235.02,135.78
2018,10,16,11,0,976.0,77.0,0.4,28.1,740.0,297.19,185.43
2018,10,16,11,15,978.0,77.0,0.55,28.35,749.5,356.88,235.78
2018,10,16,11,30,980.0,77.0,0.7,28.6,759.0,415.34,285.32
2018,10,16,11,45,980.5,77.0,0.8,28.9,760.5,471.74,332.21
2018,10,16,12,0,981.0,77.0,0.9,29.2,762.0,526.29,376.52
2018,10,16,12,15,979.0,76.5,1.05,29.3,755.0,577.05,417.62
2018,10,16,12,30,977.0,76.0,1.2,29.4,748.0,625.26,455.92
2018,10,16,12,45,972.0,75.5,1.3,29.5,732.5,668.9,489.83
2018,10,16,13,0,967.0,75.0,1.4,29.6,717.0,709.39,520.87
2018,10,16,13,15,960.0,74.5,1.5,29.55,694.0,745.19,548.54
2018,10,16,13,30,953.0,74.0,1.6,29.5,671.0,777.44,572.45
2018,10,16,13,45,942.5,73.0,1.7,29.5,640.5,802.86,590.98
2018,10,16,14,0,932.0,72.0,1.8,29.5,610.0,824.35,607.11
2018,10,16,14,15,918.5,70.0,1.9,29.3,572.5,838.3,618.91
2018,10,16,14,30,905.0,68.0,2.0,29.1,535.0,848.16,628.24
2018,10,16,14,45,885.5,66.5,2.05,28.9,492.5,849.54,631.63
2018,10,16,15,0,866.0,65.0,2.1,28.7,450.0,846.93,632.47
2018,10,16,15,15,839.5,62.0,2.1,28.7,402.5,832.37,624.28
2018,10,16,15,30,813.0,59.0,2.1,28.7,355.0,823.51,619.78
2018,10,16,15,45,772.5,55.5,2.05,27.8,304.5,788.42,598.4
2018,10,16,16,0,732.0,52.0,2.0,26.9,254.0,749.92,573.47
2018,10,16,16,15,612.5,50.5,1.75,25.55,196.5,648.82,501.4
2018,10,16,16,30,493.0,49.0,1.5,24.2,139.0,540.83,420.6
2018,10,16,16,45,342.5,38.5,1.3,22.9,91.5,394.86,306.43
2018,10,16,17,0,192.0,28.0,1.1,21.6,44.0,248.81,170.79
2018,10,16,17,15,120.5,17.0,1.1,20.9,24.5,111.99,0.0
2018,10,16,17,30,49.0,6.0,1.1,20.2,5.0,0.0,0.0
2018,10,16,17,45,24.5,3.0,1.1,19.45,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.4,16.25,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.35,15.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.3,15.65,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,15.1,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,10,17,6,15,86.5,9.0,0.4,15.15,12.5,7.08,0.0
2018,10,17,6,30,173.0,18.0,0.4,15.5,25.0,14.16,0.0
2018,10,17,6,45,284.5,29.5,0.45,15.85,60.5,24.28,13.69
2018,10,17,7,0,396.0,41.0,0.5,16.2,96.0,33.7,23.57
2018,10,17,7,15,519.0,46.5,0.65,16.9,149.5,38.46,28.2
2018,10,17,7,30,642.0,52.0,0.8,17.6,203.0,47.24,36.1
2018,10,17,7,45,653.5,61.0,0.9,18.3,245.0,50.31,38.79
2018,10,17,8,0,665.0,70.0,1.0,19.0,287.0,56.75,44.3
2018,10,17,8,15,734.5,69.5,1.05,20.1,342.5,61.78,48.36
2018,10,17,8,30,804.0,69.0,1.1,21.2,398.0,62.38,48.53
2018,10,17,8,45,833.5,70.5,1.1,22.25,444.0,63.96,49.52
2018,10,17,9,0,863.0,72.0,1.1,23.3,490.0,72.44,56.35
2018,10,17,9,15,879.5,73.5,1.1,24.05,529.0,74.34,57.6
2018,10,17,9,30,896.0,75.0,1.1,24.8,568.0,76.15,58.79
2018,10,17,9,45,908.0,76.0,1.05,25.55,600.5,77.46,59.55
2018,10,17,10,0,920.0,77.0,1.0,26.3,633.0,78.69,60.25
2018,10,17,10,15,927.5,78.0,1.05,26.7,658.0,109.93,62.35
2018,10,17,10,30,935.0,79.0,1.1,27.1,683.0,170.55,92.0
2018,10,17,10,45,940.0,80.0,1.15,27.5,701.0,230.97,135.03
2018,10,17,11,0,945.0,81.0,1.2,27.9,719.0,291.09,183.77
2018,10,17,11,15,947.5,81.5,1.3,28.1,729.0,349.56,233.59
2018,10,17,11,30,950.0,82.0,1.4,28.3,739.0,406.94,282.68
2018,10,17,11,45,950.5,82.0,1.5,28.5,740.5,461.79,329.12
2018,10,17,12,0,951.0,82.0,1.6,28.7,742.0,514.84,373.08
2018,10,17,12,15,949.0,81.5,1.65,28.75,735.0,564.18,413.22
2018,10,17,12,30,947.0,81.0,1.7,28.8,728.0,611.04,450.5
2018,10,17,12,45,942.0,81.0,1.8,28.85,713.0,653.91,484.34
2018,10,17,13,0,937.0,81.0,1.9,28.9,698.0,693.74,515.36
2018,10,17,13,15,930.0,80.0,1.9,28.8,675.5,728.0,541.68
2018,10,17,13,30,923.0,79.0,1.9,28.7,653.0,758.77,564.56
2018,10,17,13,45,913.0,77.5,1.95,28.55,623.0,783.16,582.51
2018,10,17,14,0,903.0,76.0,2.0,28.4,593.0,803.73,598.08
2018,10,17,14,15,889.0,74.5,2.05,28.15,556.5,817.25,609.34
2018,10,17,14,30,875.0,73.0,2.1,27.9,520.0,826.82,618.16
2018,10,17,14,45,855.0,70.5,2.1,27.65,477.5,826.18,619.82
2018,10,17,15,0,835.0,68.0,2.1,27.4,435.0,830.85,625.25
2018,10,17,15,15,807.5,65.0,2.1,27.4,388.5,815.34,616.19
2018,10,17,15,30,780.0,62.0,2.1,27.4,342.0,795.96,604.32
2018,10,17,15,45,703.0,61.5,2.05,26.45,286.5,732.36,562.66
2018,10,17,16,0,626.0,61.0,2.0,25.5,231.0,672.8,522.2
2018,10,17,16,15,452.5,59.0,1.8,24.3,168.5,518.19,408.71
2018,10,17,16,30,279.0,57.0,1.6,23.1,106.0,359.69,286.32
2018,10,17,16,45,181.0,41.5,1.4,21.95,69.5,256.88,201.21
2018,10,17,17,0,83.0,26.0,1.2,20.8,33.0,130.45,84.09
2018,10,17,17,15,45.0,13.5,1.15,20.0,17.0,47.31,0.0
2018,10,17,17,30,7.0,1.0,1.1,19.2,1.0,0.0,0.0
2018,10,17,17,45,3.5,0.5,1.05,18.4,0.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,15.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,15.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.25,15.25,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,15.3,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.4,15.25,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,18,6,15,100.0,9.0,0.95,14.1,13.0,0.0,0.0
2018,10,18,6,30,200.0,18.0,1.0,14.6,26.0,14.16,0.0
2018,10,18,6,45,269.0,28.0,1.0,15.05,55.0,23.0,12.36
2018,10,18,7,0,338.0,38.0,1.0,15.5,84.0,30.93,21.17
2018,10,18,7,15,388.5,50.0,1.2,16.2,124.0,40.25,29.8
2018,10,18,7,30,439.0,62.0,1.4,16.9,164.0,49.33,38.01
2018,10,18,7,45,491.5,74.5,1.6,17.6,213.0,58.61,46.18
2018,10,18,8,0,544.0,87.0,1.8,18.3,262.0,67.67,53.97
2018,10,18,8,15,673.5,77.5,1.8,19.25,328.0,61.85,48.6
2018,10,18,8,30,803.0,68.0,1.8,20.2,394.0,61.63,48.1
2018,10,18,8,45,833.5,69.0,1.8,21.15,440.0,62.88,48.85
2018,10,18,9,0,864.0,70.0,1.8,22.1,486.0,71.05,55.49
2018,10,18,9,15,880.0,72.0,1.8,23.0,524.5,73.3,57.02
2018,10,18,9,30,896.0,74.0,1.8,23.9,563.0,75.45,58.47
2018,10,18,9,45,907.5,75.5,1.85,24.8,595.5,77.07,59.47
2018,10,18,10,0,919.0,77.0,1.9,25.7,628.0,78.62,60.41
2018,10,18,10,15,927.5,78.0,1.85,26.2,654.0,108.48,62.14
2018,10,18,10,30,936.0,79.0,1.8,26.7,680.0,169.16,91.49
2018,10,18,10,45,941.5,80.0,1.75,27.2,698.0,229.65,134.54
2018,10,18,11,0,947.0,81.0,1.7,27.7,716.0,289.91,183.45
2018,10,18,11,15,949.5,81.5,1.6,28.0,726.0,348.42,233.2
2018,10,18,11,30,952.0,82.0,1.5,28.3,736.0,405.84,281.95
2018,10,18,11,45,952.5,82.0,1.45,28.6,737.5,460.72,327.89
2018,10,18,12,0,953.0,82.0,1.4,28.9,739.0,513.81,371.07
2018,10,18,12,15,951.0,81.5,1.35,29.05,732.0,563.17,410.38
2018,10,18,12,30,949.0,81.0,1.3,29.2,725.0,610.06,446.61
2018,10,18,12,45,944.5,80.5,1.2,29.35,710.0,652.77,478.4
2018,10,18,13,0,940.0,80.0,1.1,29.5,695.0,692.45,507.0
2018,10,18,13,15,933.0,79.5,1.05,29.45,672.5,727.25,532.38
2018,10,18,13,30,926.0,79.0,1.0,29.4,650.0,758.59,554.37
2018,10,18,13,45,916.0,77.5,0.9,29.4,620.0,783.04,569.72
2018,10,18,14,0,906.0,76.0,0.8,29.4,590.0,803.66,582.52
2018,10,18,14,15,891.5,74.0,0.8,29.2,553.0,816.24,592.15
2018,10,18,14,30,877.0,72.0,0.8,29.0,516.0,824.81,599.42
2018,10,18,14,45,857.0,69.5,0.75,28.8,473.5,824.18,600.09
2018,10,18,15,0,837.0,67.0,0.7,28.6,431.0,828.8,604.32
2018,10,18,15,15,809.0,64.0,0.7,28.6,384.5,812.89,595.4
2018,10,18,15,30,781.0,61.0,0.7,28.6,338.0,793.11,583.86
2018,10,18,15,45,719.5,59.0,0.75,27.7,285.0,741.49,553.13
2018,10,18,16,0,658.0,57.0,0.8,26.8,232.0,686.23,518.24
2018,10,18,16,15,530.0,54.5,0.85,25.5,176.5,578.66,444.29
2018,10,18,16,30,402.0,52.0,0.9,24.2,121.0,461.88,358.65
2018,10,18,16,45,290.5,38.5,0.9,22.95,79.5,347.95,268.2
2018,10,18,17,0,179.0,25.0,0.9,21.7,38.0,226.57,138.04
2018,10,18,17,15,101.0,13.5,0.95,20.9,19.5,92.65,0.0
2018,10,18,17,30,23.0,2.0,1.0,20.1,1.0,0.0,0.0
2018,10,18,17,45,11.5,1.0,1.0,19.35,0.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,19,6,15,39.5,7.5,1.05,15.4,9.0,0.0,0.0
2018,10,19,6,30,79.0,15.0,1.0,15.9,18.0,11.8,0.0
2018,10,19,6,45,217.0,28.5,0.95,16.45,53.5,21.76,10.91
2018,10,19,7,0,355.0,42.0,0.9,17.0,89.0,34.4,23.94
2018,10,19,7,15,479.5,48.0,1.1,17.85,140.5,39.4,28.82
2018,10,19,7,30,604.0,54.0,1.3,18.7,192.0,44.78,33.73
2018,10,19,7,45,588.0,68.0,1.55,19.55,228.0,54.86,42.53
2018,10,19,8,0,572.0,82.0,1.8,20.4,264.0,64.4,50.68
