Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,10,30,760.0,108.0,2.6,19.7,499.0,105.77,66.49
2018,11,18,10,45,780.0,106.5,2.7,20.5,519.0,161.42,95.64
2018,11,18,11,0,800.0,105.0,2.8,21.3,539.0,212.18,131.67
2018,11,18,11,15,826.0,100.5,2.8,21.75,555.0,263.18,173.24
2018,11,18,11,30,852.0,96.0,2.8,22.2,571.0,315.63,218.33
2018,11,18,11,45,773.0,117.5,2.85,22.65,549.5,354.06,255.91
2018,11,18,12,0,694.0,139.0,2.9,23.1,528.0,386.95,287.69
2018,11,18,12,15,753.0,122.0,2.85,23.25,539.5,437.16,329.71
2018,11,18,12,30,812.0,105.0,2.8,23.4,551.0,490.25,373.52
2018,11,18,12,45,761.0,114.0,2.75,23.5,524.0,512.68,394.16
2018,11,18,13,0,710.0,123.0,2.7,23.6,497.0,529.57,409.78
2018,11,18,13,15,658.0,128.0,2.6,23.5,464.0,536.11,417.18
2018,11,18,13,30,606.0,133.0,2.5,23.4,431.0,536.73,419.62
2018,11,18,13,45,602.5,126.5,2.4,23.35,408.5,552.66,433.45
2018,11,18,14,0,599.0,120.0,2.3,23.3,386.0,565.87,444.92
2018,11,18,14,15,643.5,106.0,2.15,23.0,371.5,602.74,474.47
2018,11,18,14,30,688.0,92.0,2.0,22.7,357.0,638.22,502.45
2018,11,18,14,45,656.5,87.5,1.85,22.4,319.0,625.83,493.87
2018,11,18,15,0,625.0,83.0,1.7,22.1,281.0,609.58,482.16
2018,11,18,15,15,566.5,77.5,1.7,22.1,237.5,567.68,451.13
2018,11,18,15,30,508.0,72.0,1.7,22.1,194.0,521.81,416.02
2018,11,18,15,45,361.5,63.5,1.2,20.35,141.5,398.18,319.67
2018,11,18,16,0,215.0,55.0,0.7,18.6,89.0,278.98,222.67
2018,11,18,16,15,159.0,40.0,0.75,17.75,60.5,202.62,157.78
2018,11,18,16,30,103.0,25.0,0.8,16.9,32.0,134.24,67.57
2018,11,18,16,45,56.5,13.5,0.85,16.05,17.0,53.23,0.0
2018,11,18,17,0,10.0,2.0,0.9,15.2,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,0.9,14.8,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,19,6,45,4.0,5.0,1.1,11.35,5.0,0.0,0.0
2018,11,19,7,0,8.0,10.0,1.1,11.5,10.0,7.87,0.0
2018,11,19,7,15,23.5,26.0,1.05,12.05,28.5,19.5,7.82
2018,11,19,7,30,39.0,42.0,1.0,12.6,47.0,31.0,21.14
2018,11,19,7,45,57.5,60.0,0.95,13.15,70.5,43.43,32.76
2018,11,19,8,0,76.0,78.0,0.9,13.7,94.0,55.69,43.98
2018,11,19,8,15,95.5,96.0,1.1,14.15,120.5,67.72,54.81
2018,11,19,8,30,115.0,114.0,1.3,14.6,147.0,79.51,65.22
2018,11,19,8,45,157.0,129.5,1.5,15.05,181.5,89.98,74.3
2018,11,19,9,0,199.0,145.0,1.7,15.5,216.0,100.32,83.11
2018,11,19,9,15,196.0,161.0,1.7,15.85,237.0,110.02,91.27
2018,11,19,9,30,193.0,177.0,1.7,16.2,258.0,119.44,99.09
2018,11,19,9,45,193.0,191.0,1.65,16.55,277.0,127.6,105.75
2018,11,19,10,0,193.0,205.0,1.6,16.9,296.0,135.52,112.15
2018,11,19,10,15,203.0,214.5,1.6,17.25,314.5,141.17,116.6
2018,11,19,10,30,213.0,224.0,1.6,17.6,333.0,154.98,118.26
2018,11,19,10,45,225.0,226.0,1.6,17.9,344.5,176.01,130.08
2018,11,19,11,0,237.0,228.0,1.6,18.2,356.0,196.38,144.49
2018,11,19,11,15,163.5,231.0,1.55,18.35,320.0,202.79,153.07
2018,11,19,11,30,90.0,234.0,1.5,18.5,284.0,197.97,152.6
2018,11,19,11,45,66.5,226.0,1.45,18.7,263.0,193.4,150.15
2018,11,19,12,0,43.0,218.0,1.4,18.9,242.0,185.64,144.82
2018,11,19,12,15,161.5,224.0,1.35,18.95,312.5,251.89,196.36
2018,11,19,12,30,280.0,230.0,1.3,19.0,383.0,332.55,259.22
2018,11,19,12,45,276.0,227.0,1.25,19.05,374.5,347.13,271.57
2018,11,19,13,0,272.0,224.0,1.2,19.1,366.0,360.56,283.17
2018,11,19,13,15,358.0,197.0,1.1,19.1,376.5,402.91,317.4
2018,11,19,13,30,444.0,170.0,1.0,19.1,387.0,462.65,364.16
2018,11,19,13,45,477.5,152.5,0.95,19.05,373.5,487.67,384.45
2018,11,19,14,0,511.0,135.0,0.9,19.0,360.0,511.8,404.25
2018,11,19,14,15,476.5,130.0,0.8,18.75,327.0,500.3,396.45
2018,11,19,14,30,442.0,125.0,0.7,18.5,294.0,485.34,386.07
2018,11,19,14,45,341.0,122.5,0.65,18.25,245.0,420.51,337.0
2018,11,19,15,0,240.0,120.0,0.6,18.0,196.0,334.54,270.59
2018,11,19,15,15,147.0,95.5,0.6,18.0,140.0,223.67,182.34
2018,11,19,15,30,54.0,71.0,0.6,18.0,84.0,111.24,88.94
2018,11,19,15,45,56.0,56.0,0.7,17.35,67.0,112.24,89.89
2018,11,19,16,0,58.0,41.0,0.8,16.7,50.0,97.9,77.33
2018,11,19,16,15,46.5,29.5,0.85,16.45,35.0,77.91,58.34
2018,11,19,16,30,35.0,18.0,0.9,16.2,20.0,53.16,21.58
2018,11,19,16,45,23.0,10.0,0.95,15.95,11.0,25.16,0.0
2018,11,19,17,0,11.0,2.0,1.0,15.7,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,1.0,15.55,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,20,6,45,15.0,5.0,1.25,9.5,5.5,0.0,0.0
2018,11,20,7,0,30.0,10.0,1.2,9.6,11.0,7.87,0.0
2018,11,20,7,15,109.0,25.5,1.3,10.55,37.0,19.23,6.86
2018,11,20,7,30,188.0,41.0,1.4,11.5,63.0,30.68,20.85
2018,11,20,7,45,348.5,48.0,1.5,12.45,110.5,38.8,28.71
2018,11,20,8,0,509.0,55.0,1.6,13.4,158.0,44.96,34.48
2018,11,20,8,15,466.0,71.5,1.65,14.15,182.5,56.84,45.16
2018,11,20,8,30,423.0,88.0,1.7,14.9,207.0,64.79,52.16
2018,11,20,8,45,470.5,95.0,1.75,15.6,246.0,69.86,56.49
2018,11,20,9,0,518.0,102.0,1.8,16.3,285.0,74.92,60.71
2018,11,20,9,15,610.0,97.5,2.05,17.25,335.0,74.72,60.19
2018,11,20,9,30,702.0,93.0,2.3,18.2,385.0,72.44,57.87
2018,11,20,9,45,765.0,87.0,2.55,19.2,426.5,74.75,59.53
2018,11,20,10,0,828.0,81.0,2.8,20.2,468.0,71.32,56.22
2018,11,20,10,15,840.5,82.0,2.9,20.65,492.0,72.13,56.71
2018,11,20,10,30,853.0,83.0,3.0,21.1,516.0,94.57,57.5
2018,11,20,10,45,861.5,83.5,3.05,21.6,533.0,148.68,82.69
2018,11,20,11,0,870.0,84.0,3.1,22.1,550.0,202.99,121.12
2018,11,20,11,15,875.0,84.5,3.15,22.35,560.0,256.5,165.53
2018,11,20,11,30,880.0,85.0,3.2,22.6,570.0,309.35,212.03
2018,11,20,11,45,874.0,86.0,3.25,22.85,569.0,358.22,256.36
2018,11,20,12,0,868.0,87.0,3.3,23.1,568.0,404.92,298.51
2018,11,20,12,15,819.5,97.5,3.3,23.2,547.5,440.07,331.59
2018,11,20,12,30,771.0,108.0,3.3,23.3,527.0,469.08,358.67
2018,11,20,12,45,787.0,102.5,3.35,23.35,521.0,510.21,393.82
2018,11,20,13,0,803.0,97.0,3.4,23.4,515.0,550.21,427.48
2018,11,20,13,15,779.5,98.0,3.35,23.25,490.5,572.07,447.05
2018,11,20,13,30,756.0,99.0,3.3,23.1,466.0,591.98,464.66
2018,11,20,13,45,716.5,97.0,3.25,22.95,429.0,592.95,467.8
2018,11,20,14,0,677.0,95.0,3.2,22.8,392.0,589.01,466.99
2018,11,20,14,15,612.0,100.0,3.1,22.5,352.5,570.18,454.36
2018,11,20,14,30,547.0,105.0,3.0,22.2,313.0,545.48,436.84
2018,11,20,14,45,527.5,97.0,2.85,21.95,280.5,536.07,431.05
2018,11,20,15,0,508.0,89.0,2.7,21.7,248.0,523.49,422.28
2018,11,20,15,15,448.0,81.0,2.7,21.7,206.5,470.7,381.6
2018,11,20,15,30,388.0,73.0,2.7,21.7,165.0,422.53,343.06
2018,11,20,15,45,348.5,61.5,1.95,20.2,131.0,383.51,310.83
2018,11,20,16,0,309.0,50.0,1.2,18.7,97.0,343.33,275.26
2018,11,20,16,15,217.0,37.0,1.1,18.1,64.5,260.2,201.51
2018,11,20,16,30,125.0,24.0,1.0,17.5,32.0,162.58,68.88
2018,11,20,16,45,70.5,13.5,0.95,16.85,17.0,63.48,0.0
2018,11,20,17,0,16.0,3.0,0.9,16.2,2.0,0.0,0.0
2018,11,20,17,15,8.0,1.5,0.85,16.1,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,21,6,45,1.0,1.0,2.7,14.1,1.0,0.0,0.0
2018,11,21,7,0,2.0,2.0,2.8,14.2,2.0,1.57,0.0
2018,11,21,7,15,1.0,5.0,3.0,14.55,5.0,3.78,0.0
2018,11,21,7,30,0.0,8.0,3.2,14.9,8.0,6.06,0.0
2018,11,21,7,45,0.0,10.0,3.4,15.3,10.0,7.58,0.99
2018,11,21,8,0,0.0,12.0,3.6,15.7,12.0,9.1,2.41
2018,11,21,8,15,0.0,12.5,3.75,15.95,12.5,9.49,2.8
2018,11,21,8,30,0.0,13.0,3.9,16.2,13.0,9.87,3.16
2018,11,21,8,45,0.0,31.0,4.1,16.45,31.0,23.63,15.41
2018,11,21,9,0,0.0,49.0,4.3,16.7,49.0,37.47,27.64
2018,11,21,9,15,0.0,56.0,4.45,16.95,56.0,42.88,32.33
2018,11,21,9,30,0.0,63.0,4.6,17.2,63.0,48.29,36.99
2018,11,21,9,45,0.5,95.5,4.8,17.5,95.5,72.37,57.91
2018,11,21,10,0,1.0,128.0,5.0,17.8,128.0,94.68,77.09
2018,11,21,10,15,5.0,148.5,5.15,18.05,151.0,108.5,88.79
2018,11,21,10,30,9.0,169.0,5.3,18.3,174.0,122.66,96.08
2018,11,21,10,45,27.0,192.5,5.45,18.5,207.0,137.96,107.51
2018,11,21,11,0,45.0,216.0,5.6,18.7,240.0,160.37,124.64
2018,11,21,11,15,42.5,213.5,5.65,18.75,236.5,164.6,128.2
2018,11,21,11,30,40.0,211.0,5.7,18.8,233.0,168.08,131.32
2018,11,21,11,45,40.5,195.5,5.75,18.8,218.0,162.34,126.97
2018,11,21,12,0,41.0,180.0,5.8,18.8,203.0,155.5,121.78
2018,11,21,12,15,23.5,149.0,5.8,18.7,162.0,127.94,99.89
2018,11,21,12,30,6.0,118.0,5.8,18.6,121.0,93.93,72.28
2018,11,21,12,45,8.0,106.0,5.8,18.55,110.0,85.95,65.85
2018,11,21,13,0,10.0,94.0,5.8,18.5,99.0,77.94,59.38
2018,11,21,13,15,10.0,91.0,5.7,18.35,96.0,76.0,57.94
2018,11,21,13,30,10.0,88.0,5.6,18.2,93.0,74.01,56.45
2018,11,21,13,45,7.0,90.5,5.55,18.1,94.0,74.59,57.03
2018,11,21,14,0,4.0,93.0,5.5,18.0,95.0,75.19,57.6
2018,11,21,14,15,67.5,88.0,5.3,17.85,113.5,133.37,108.1
2018,11,21,14,30,131.0,83.0,5.1,17.7,132.0,190.59,157.64
2018,11,21,14,45,203.5,95.5,4.9,17.55,163.0,265.69,221.62
2018,11,21,15,0,276.0,108.0,4.7,17.4,194.0,344.94,287.92
2018,11,21,15,15,222.0,97.5,4.7,17.4,160.0,299.85,250.0
2018,11,21,15,30,168.0,87.0,4.7,17.4,126.0,253.41,210.31
2018,11,21,15,45,108.0,66.5,3.85,16.95,89.5,169.58,139.05
2018,11,21,16,0,48.0,46.0,3.0,16.5,53.0,99.24,78.08
2018,11,21,16,15,38.0,32.0,2.7,16.15,36.5,77.23,57.21
2018,11,21,16,30,28.0,18.0,2.4,15.8,20.0,47.97,14.51
2018,11,21,16,45,22.0,10.5,2.1,15.45,11.0,24.71,0.0
2018,11,21,17,0,16.0,3.0,1.8,15.1,2.0,0.0,0.0
2018,11,21,17,15,8.0,1.5,1.8,14.95,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,22,6,45,60.0,6.0,1.05,11.3,7.5,0.0,0.0
2018,11,22,7,0,120.0,12.0,1.0,11.4,15.0,9.44,0.0
2018,11,22,7,15,275.5,22.5,1.1,12.1,47.5,18.65,4.09
2018,11,22,7,30,431.0,33.0,1.2,12.8,80.0,27.61,17.86
2018,11,22,7,45,521.0,39.0,1.35,13.5,122.0,32.71,23.16
2018,11,22,8,0,611.0,45.0,1.5,14.2,164.0,41.2,30.99
2018,11,22,8,15,499.0,63.5,1.55,14.55,176.0,51.03,39.91
2018,11,22,8,30,387.0,82.0,1.6,14.9,188.0,60.4,48.27
2018,11,22,8,45,533.5,78.0,1.65,15.25,248.5,61.06,48.8
2018,11,22,9,0,680.0,74.0,1.7,15.6,309.0,59.66,47.45
2018,11,22,9,15,756.5,68.5,1.75,16.0,356.0,61.31,48.75
2018,11,22,9,30,833.0,63.0,1.8,16.4,403.0,58.46,46.07
2018,11,22,9,45,764.5,83.5,1.85,16.75,413.5,72.24,57.97
2018,11,22,10,0,696.0,104.0,1.9,17.1,424.0,78.9,63.54
2018,11,22,10,15,728.5,101.0,2.0,17.45,451.5,77.05,61.74
2018,11,22,10,30,761.0,98.0,2.1,17.8,479.0,97.3,64.38
2018,11,22,10,45,674.5,123.0,2.2,18.15,469.0,148.86,91.87
2018,11,22,11,0,588.0,148.0,2.3,18.5,459.0,197.41,130.46
2018,11,22,11,15,731.5,114.5,2.4,18.65,508.0,241.08,160.8
2018,11,22,11,30,875.0,81.0,2.5,18.8,557.0,302.58,209.04
2018,11,22,11,45,867.0,82.5,2.6,19.0,555.5,349.77,252.59
2018,11,22,12,0,859.0,84.0,2.7,19.2,554.0,393.99,293.48
2018,11,22,12,15,868.0,80.5,2.75,19.25,551.0,439.56,334.46
2018,11,22,12,30,877.0,77.0,2.8,19.3,548.0,483.14,373.1
2018,11,22,12,45,884.0,73.5,2.9,19.35,538.5,524.11,409.11
2018,11,22,13,0,891.0,70.0,3.0,19.4,529.0,563.09,442.9
2018,11,22,13,15,882.0,69.0,3.05,19.3,508.0,593.25,469.53
2018,11,22,13,30,873.0,68.0,3.1,19.2,487.0,620.12,493.19
2018,11,22,13,45,860.0,66.0,3.15,19.1,459.0,639.95,511.2
2018,11,22,14,0,847.0,64.0,3.2,19.0,431.0,656.14,526.2
2018,11,22,14,15,827.0,62.0,3.25,18.75,397.0,670.19,539.03
2018,11,22,14,30,807.0,60.0,3.3,18.5,363.0,674.52,543.82
2018,11,22,14,45,778.5,57.5,3.3,18.2,324.5,668.15,540.36
2018,11,22,15,0,750.0,55.0,3.3,17.9,286.0,657.88,533.6
2018,11,22,15,15,708.0,51.0,3.3,17.9,244.0,631.73,513.42
2018,11,22,15,30,666.0,47.0,3.3,17.9,202.0,601.94,489.25
2018,11,22,15,45,571.0,43.5,2.8,16.8,156.5,528.37,429.82
2018,11,22,16,0,476.0,40.0,2.3,15.7,111.0,461.23,372.58
2018,11,22,16,15,323.5,30.5,2.05,14.9,71.0,334.33,261.63
2018,11,22,16,30,171.0,21.0,1.8,14.1,31.0,189.51,64.48
2018,11,22,16,45,85.5,10.5,1.5,13.3,15.5,72.02,0.0
2018,11,22,17,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,23,6,45,8.0,2.0,1.0,13.65,2.0,0.0,0.0
2018,11,23,7,0,16.0,4.0,1.0,13.7,4.0,3.15,0.0
2018,11,23,7,15,8.0,6.0,1.0,14.05,6.0,4.94,0.0
2018,11,23,7,30,0.0,8.0,1.0,14.4,8.0,6.06,0.0
2018,11,23,7,45,0.0,11.5,1.05,14.75,11.5,8.72,2.0
2018,11,23,8,0,0.0,15.0,1.1,15.1,15.0,11.39,4.48
2018,11,23,8,15,0.0,27.0,1.3,15.4,27.0,20.56,12.72
2018,11,23,8,30,0.0,39.0,1.5,15.7,39.0,29.77,20.97
2018,11,23,8,45,0.0,49.5,1.7,15.95,49.5,37.86,28.15
2018,11,23,9,0,0.0,60.0,1.9,16.2,60.0,45.97,35.27
2018,11,23,9,15,1.5,85.0,2.1,16.5,85.5,64.39,51.39
2018,11,23,9,30,3.0,110.0,2.3,16.8,111.0,81.78,66.41
2018,11,23,9,45,5.5,121.5,2.5,17.1,124.0,89.92,73.26
2018,11,23,10,0,8.0,133.0,2.7,17.4,137.0,97.96,79.99
2018,11,23,10,15,13.0,151.5,2.85,17.6,158.0,110.42,90.52
2018,11,23,10,30,18.0,170.0,3.0,17.8,179.0,123.29,96.59
2018,11,23,10,45,9.5,154.0,3.2,18.0,159.0,114.64,89.19
2018,11,23,11,0,1.0,138.0,3.4,18.2,139.0,103.83,80.5
2018,11,23,11,15,0.5,122.0,3.5,18.2,122.5,92.86,71.48
2018,11,23,11,30,0.0,106.0,3.6,18.2,106.0,81.22,61.9
2018,11,23,11,45,0.0,92.0,3.65,18.2,92.0,70.78,53.27
2018,11,23,12,0,0.0,78.0,3.7,18.2,78.0,59.97,44.34
2018,11,23,12,15,1.5,112.5,3.75,18.2,113.5,87.26,66.89
2018,11,23,12,30,3.0,147.0,3.8,18.2,149.0,115.35,89.98
2018,11,23,12,45,5.5,149.0,3.8,18.15,152.0,119.04,93.1
2018,11,23,13,0,8.0,151.0,3.8,18.1,155.0,123.12,96.61
2018,11,23,13,15,6.0,134.0,3.75,18.05,137.0,108.97,85.13
2018,11,23,13,30,4.0,117.0,3.7,18.0,119.0,94.34,73.2
2018,11,23,13,45,4.0,101.0,3.65,17.95,103.0,81.47,62.69
2018,11,23,14,0,4.0,85.0,3.6,17.9,87.0,68.42,51.97
2018,11,23,14,15,129.5,72.0,3.5,17.8,120.5,170.43,140.25
2018,11,23,14,30,255.0,59.0,3.4,17.7,154.0,266.0,221.92
2018,11,23,14,45,213.5,56.0,3.3,17.55,130.0,239.87,200.16
2018,11,23,15,0,172.0,53.0,3.2,17.4,106.0,211.77,176.59
2018,11,23,15,15,86.0,39.5,3.2,17.4,66.0,116.63,95.54
2018,11,23,15,30,0.0,26.0,3.2,17.4,26.0,19.79,11.11
2018,11,23,15,45,0.0,20.5,2.4,16.8,20.5,15.59,7.51
2018,11,23,16,0,0.0,15.0,1.6,16.2,15.0,11.39,3.85
2018,11,23,16,15,0.0,10.0,1.45,15.8,10.0,7.58,0.39
2018,11,23,16,30,0.0,5.0,1.3,15.4,5.0,3.78,0.0
2018,11,23,16,45,0.0,2.5,1.1,14.95,2.5,1.97,0.0
2018,11,23,17,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,24,6,45,19.0,2.0,1.0,13.8,2.5,0.0,0.0
2018,11,24,7,0,38.0,4.0,1.0,13.9,5.0,3.15,0.0
2018,11,24,7,15,162.5,14.5,1.2,14.4,30.0,11.68,0.0
2018,11,24,7,30,287.0,25.0,1.4,14.9,55.0,20.4,11.38
2018,11,24,7,45,325.5,26.5,1.6,15.4,76.0,21.6,13.2
2018,11,24,8,0,364.0,28.0,1.8,15.9,97.0,22.99,14.67
2018,11,24,8,15,182.0,27.5,2.05,16.25,62.0,20.89,12.94
2018,11,24,8,30,0.0,27.0,2.3,16.6,27.0,20.56,12.67
2018,11,24,8,45,0.0,45.5,2.5,16.9,45.5,34.77,25.28
2018,11,24,9,0,0.0,64.0,2.7,17.2,64.0,49.06,37.84
2018,11,24,9,15,0.5,86.5,2.8,17.55,86.5,65.37,52.03
2018,11,24,9,30,1.0,109.0,2.9,17.9,109.0,81.03,65.49
2018,11,24,9,45,4.0,122.5,3.05,18.25,124.0,90.48,73.45
2018,11,24,10,0,7.0,136.0,3.2,18.6,139.0,99.81,81.25
2018,11,24,10,15,71.0,164.0,3.25,18.9,199.0,115.07,94.09
2018,11,24,10,30,135.0,192.0,3.3,19.2,259.0,131.28,101.33
2018,11,24,10,45,191.0,197.5,3.4,19.45,295.5,152.49,112.84
2018,11,24,11,0,247.0,203.0,3.5,19.7,332.0,178.07,129.44
2018,11,24,11,15,215.5,194.5,3.5,19.9,308.5,185.88,137.3
2018,11,24,11,30,184.0,186.0,3.5,20.1,285.0,188.41,141.62
2018,11,24,11,45,117.5,199.0,3.55,20.25,262.5,190.99,146.83
2018,11,24,12,0,51.0,212.0,3.6,20.4,240.0,182.99,142.55
2018,11,24,12,15,73.0,211.5,3.6,20.35,251.0,197.42,154.35
2018,11,24,12,30,95.0,211.0,3.6,20.3,262.0,213.8,167.95
2018,11,24,12,45,65.5,193.5,3.6,20.25,228.0,191.85,151.1
2018,11,24,13,0,36.0,176.0,3.6,20.2,194.0,166.36,130.97
2018,11,24,13,15,29.0,174.0,3.6,20.05,188.0,164.82,130.09
2018,11,24,13,30,22.0,172.0,3.6,19.9,182.0,153.25,120.97
2018,11,24,13,45,87.0,147.5,3.6,19.75,185.0,196.86,158.11
2018,11,24,14,0,152.0,123.0,3.6,19.6,188.0,221.31,180.0
2018,11,24,14,15,145.0,100.5,3.55,19.4,158.5,212.83,173.82
2018,11,24,14,30,138.0,78.0,3.5,19.2,129.0,188.75,154.9
2018,11,24,14,45,173.5,83.5,3.45,19.0,141.0,227.51,188.02
2018,11,24,15,0,209.0,89.0,3.4,18.8,153.0,268.26,222.29
2018,11,24,15,15,191.5,73.0,3.4,18.8,125.0,241.52,200.25
2018,11,24,15,30,174.0,57.0,3.4,18.8,97.0,212.62,175.98
2018,11,24,15,45,243.0,49.0,2.85,17.9,91.5,280.42,231.44
2018,11,24,16,0,312.0,41.0,2.3,17.0,86.0,334.49,271.92
2018,11,24,16,15,167.0,26.5,2.0,16.25,49.5,200.21,154.63
2018,11,24,16,30,22.0,12.0,1.7,15.5,13.0,31.83,2.75
2018,11,24,16,45,11.0,6.0,1.45,14.75,6.5,12.88,0.0
2018,11,24,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,25,6,45,41.0,5.0,1.15,10.15,5.5,0.0,0.0
2018,11,25,7,0,82.0,10.0,1.2,10.2,11.0,7.87,0.0
2018,11,25,7,15,224.5,21.5,1.2,10.65,40.5,17.79,0.0
2018,11,25,7,30,367.0,33.0,1.2,11.1,70.0,27.44,17.38
2018,11,25,7,45,457.0,41.0,1.15,11.55,110.0,34.01,24.37
2018,11,25,8,0,547.0,49.0,1.1,12.0,150.0,40.69,30.75
2018,11,25,8,15,605.0,53.5,1.1,12.55,192.0,44.42,34.3
2018,11,25,8,30,663.0,58.0,1.1,13.1,234.0,48.26,37.79
2018,11,25,8,45,702.0,61.5,1.05,13.65,274.0,55.4,44.11
2018,11,25,9,0,741.0,65.0,1.0,14.2,314.0,58.55,46.77
2018,11,25,9,15,770.5,66.5,1.0,14.85,350.5,60.04,47.9
2018,11,25,9,30,800.0,68.0,1.0,15.5,387.0,61.59,49.04
2018,11,25,9,45,822.5,69.0,0.95,16.2,418.5,62.69,49.77
2018,11,25,10,0,845.0,70.0,0.9,16.9,450.0,63.82,50.51
2018,11,25,10,15,857.5,70.5,0.85,17.4,474.0,71.09,56.63
2018,11,25,10,30,870.0,71.0,0.8,17.9,498.0,82.39,55.02
2018,11,25,10,45,877.5,72.0,0.7,18.45,515.5,136.18,75.26
2018,11,25,11,0,885.0,73.0,0.6,19.0,533.0,189.99,110.92
2018,11,25,11,15,888.5,73.5,0.65,19.35,542.5,242.43,153.19
2018,11,25,11,30,892.0,74.0,0.7,19.7,552.0,294.02,197.87
2018,11,25,11,45,892.5,74.0,0.8,20.1,553.5,343.2,241.71
2018,11,25,12,0,893.0,74.0,0.9,20.5,555.0,390.79,284.02
2018,11,25,12,15,891.5,73.5,1.05,20.7,549.5,435.33,323.73
2018,11,25,12,30,890.0,73.0,1.2,20.9,544.0,477.71,360.98
2018,11,25,12,45,886.0,72.0,1.35,21.15,531.0,516.04,394.33
2018,11,25,13,0,882.0,71.0,1.5,21.4,518.0,551.67,424.93
2018,11,25,13,15,872.5,69.5,1.65,21.35,497.0,580.82,450.68
2018,11,25,13,30,863.0,68.0,1.8,21.3,476.0,606.65,473.56
2018,11,25,13,45,849.0,67.0,1.9,21.3,449.0,626.84,491.53
2018,11,25,14,0,835.0,66.0,2.0,21.3,422.0,649.14,510.59
2018,11,25,14,15,815.0,63.5,2.0,21.05,388.5,656.8,518.7
2018,11,25,14,30,795.0,61.0,2.0,20.8,355.0,660.55,522.83
2018,11,25,14,45,766.0,58.5,2.05,20.6,317.0,653.95,519.3
2018,11,25,15,0,737.0,56.0,2.1,20.4,279.0,643.44,512.54
2018,11,25,15,15,694.0,52.0,2.1,20.4,237.5,616.83,492.38
2018,11,25,15,30,651.0,48.0,2.1,20.4,196.0,586.52,468.26
2018,11,25,15,45,567.0,43.5,1.6,19.0,152.5,528.25,421.2
2018,11,25,16,0,483.0,39.0,1.1,17.6,109.0,461.85,364.99
2018,11,25,16,15,339.0,30.0,1.1,16.85,70.5,343.22,261.41
2018,11,25,16,30,195.0,21.0,1.1,16.1,32.0,205.6,36.3
2018,11,25,16,45,97.5,10.5,1.1,15.4,16.0,80.4,0.0
2018,11,25,17,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,6,45,39.5,4.5,0.8,9.95,5.0,0.0,0.0
2018,11,26,7,0,79.0,9.0,0.8,10.0,10.0,7.08,0.0
2018,11,26,7,15,126.5,21.5,0.95,10.8,30.5,16.28,0.0
2018,11,26,7,30,174.0,34.0,1.1,11.6,51.0,25.6,15.59
2018,11,26,7,45,375.0,38.5,1.2,12.4,99.5,31.51,22.03
2018,11,26,8,0,576.0,43.0,1.3,13.2,148.0,39.25,29.29
2018,11,26,8,15,601.5,50.5,1.45,13.9,185.0,42.1,32.01
2018,11,26,8,30,627.0,58.0,1.6,14.6,222.0,47.87,37.19
2018,11,26,8,45,636.0,66.5,1.7,15.25,256.0,54.05,42.61
2018,11,26,9,0,645.0,75.0,1.8,15.9,290.0,60.02,47.74
2018,11,26,9,15,686.0,76.5,1.85,16.8,327.5,61.33,48.65
2018,11,26,9,30,727.0,78.0,1.9,17.7,365.0,67.92,54.14
2018,11,26,9,45,647.0,102.5,1.9,18.6,373.0,77.91,62.49
2018,11,26,10,0,567.0,127.0,1.9,19.5,381.0,92.77,74.91
2018,11,26,10,15,636.5,117.0,1.85,20.0,416.0,86.3,69.07
2018,11,26,10,30,706.0,107.0,1.8,20.5,451.0,87.59,61.45
2018,11,26,10,45,630.5,132.0,1.75,21.0,447.5,144.06,90.22
2018,11,26,11,0,555.0,157.0,1.7,21.5,444.0,189.53,124.17
2018,11,26,11,15,531.5,167.5,1.7,21.75,446.0,229.0,156.68
2018,11,26,11,30,508.0,178.0,1.7,22.0,448.0,265.73,188.9
2018,11,26,11,45,592.0,153.0,1.65,22.25,469.0,309.49,223.78
2018,11,26,12,0,676.0,128.0,1.6,22.5,490.0,355.1,261.04
2018,11,26,12,15,644.5,135.5,1.55,22.6,478.0,387.26,290.22
2018,11,26,12,30,613.0,143.0,1.5,22.7,466.0,415.22,315.22
2018,11,26,12,45,531.5,161.0,1.45,22.75,436.0,418.09,320.75
2018,11,26,13,0,450.0,179.0,1.4,22.8,406.0,418.84,323.61
2018,11,26,13,15,436.0,173.5,1.25,22.8,386.0,429.55,333.25
2018,11,26,13,30,422.0,168.0,1.1,22.8,366.0,437.59,340.42
2018,11,26,13,45,561.5,127.5,1.0,22.75,375.0,512.45,398.5
2018,11,26,14,0,701.0,87.0,0.9,22.7,384.0,584.11,452.91
2018,11,26,14,15,711.5,78.5,0.85,22.45,359.5,603.59,468.35
2018,11,26,14,30,722.0,70.0,0.8,22.2,335.0,617.19,479.82
2018,11,26,14,45,565.0,80.5,0.75,22.0,274.5,536.18,420.69
2018,11,26,15,0,408.0,91.0,0.7,21.8,214.0,436.55,346.4
2018,11,26,15,15,223.0,82.0,0.7,21.8,148.0,276.89,222.54
2018,11,26,15,30,38.0,73.0,0.7,21.8,82.0,102.69,79.85
2018,11,26,15,45,29.5,58.0,0.65,20.4,64.0,82.4,63.33
2018,11,26,16,0,21.0,43.0,0.6,19.0,46.0,61.2,45.2
2018,11,26,16,15,18.5,29.0,0.65,18.35,31.0,44.98,30.04
2018,11,26,16,30,16.0,15.0,0.7,17.7,16.0,32.98,0.0
2018,11,26,16,45,8.0,7.5,0.75,17.1,8.0,11.81,0.0
2018,11,26,17,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,14.95,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.25,14.95,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.15,14.85,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.1,14.8,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,6,45,9.5,2.5,0.75,11.55,2.5,0.0,0.0
2018,11,27,7,0,19.0,5.0,0.7,11.6,5.0,3.93,0.0
2018,11,27,7,15,19.0,13.5,0.8,12.0,14.5,10.57,0.0
2018,11,27,7,30,19.0,22.0,0.9,12.4,24.0,17.18,8.42
2018,11,27,7,45,23.5,31.5,0.95,12.8,35.0,24.43,15.78
2018,11,27,8,0,28.0,41.0,1.0,13.2,46.0,31.62,22.51
2018,11,27,8,15,14.0,55.0,1.05,13.65,57.5,41.59,31.59
2018,11,27,8,30,0.0,69.0,1.1,14.1,69.0,51.74,40.72
2018,11,27,8,45,0.0,79.5,1.15,14.55,79.5,59.44,47.53
2018,11,27,9,0,0.0,90.0,1.2,15.0,90.0,67.09,54.17
2018,11,27,9,15,6.5,103.0,1.25,15.6,105.5,76.41,62.15
2018,11,27,9,30,13.0,116.0,1.3,16.2,121.0,85.64,69.94
2018,11,27,9,45,73.0,152.0,1.35,16.8,184.0,106.63,87.82
2018,11,27,10,0,133.0,188.0,1.4,17.4,247.0,124.85,103.04
2018,11,27,10,15,167.5,199.5,1.45,17.65,278.0,132.07,108.9
2018,11,27,10,30,202.0,211.0,1.5,17.9,309.0,141.16,116.34
2018,11,27,10,45,179.5,220.5,1.5,18.2,310.0,162.22,121.71
2018,11,27,11,0,157.0,230.0,1.5,18.5,311.0,180.87,135.74
2018,11,27,11,15,175.5,233.5,1.5,18.55,325.5,201.46,151.4
2018,11,27,11,30,194.0,237.0,1.5,18.6,340.0,223.82,169.33
2018,11,27,11,45,169.0,239.0,1.55,18.7,329.0,233.76,179.25
2018,11,27,12,0,144.0,241.0,1.6,18.8,318.0,240.9,186.7
2018,11,27,12,15,157.0,239.0,1.55,18.8,322.0,257.45,200.64
2018,11,27,12,30,170.0,237.0,1.5,18.8,326.0,274.78,215.21
2018,11,27,12,45,145.5,229.0,1.45,18.75,304.0,269.37,212.12
2018,11,27,13,0,121.0,221.0,1.4,18.7,282.0,261.13,206.55
2018,11,27,13,15,114.5,210.5,1.35,18.65,266.5,258.14,205.0
2018,11,27,13,30,108.0,200.0,1.3,18.6,251.0,253.9,202.35
2018,11,27,13,45,99.0,189.5,1.3,18.5,234.0,234.3,187.55
2018,11,27,14,0,90.0,179.0,1.3,18.4,217.0,225.56,181.21
2018,11,27,14,15,95.0,162.5,1.2,18.2,200.0,218.79,176.6
2018,11,27,14,30,100.0,146.0,1.1,18.0,183.0,225.8,182.92
2018,11,27,14,45,111.0,133.0,1.0,17.8,169.5,226.83,184.49
2018,11,27,15,0,122.0,120.0,0.9,17.6,156.0,227.76,185.84
2018,11,27,15,15,98.5,102.0,0.9,17.6,128.5,195.51,159.25
2018,11,27,15,30,75.0,84.0,0.9,17.6,101.0,161.67,130.87
2018,11,27,15,45,56.5,66.0,0.8,16.75,77.0,116.12,92.74
2018,11,27,16,0,38.0,48.0,0.7,15.9,53.0,83.35,64.39
2018,11,27,16,15,33.0,32.0,0.75,15.65,35.5,75.75,54.6
2018,11,27,16,30,28.0,16.0,0.8,15.4,18.0,44.03,0.0
2018,11,27,16,45,14.0,8.0,0.85,15.1,9.0,16.6,0.0
2018,11,27,17,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.3,14.95,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.25,14.9,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.35,14.7,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,0.75,14.05,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,0.7,14.1,1.0,0.79,0.0
2018,11,28,7,15,0.0,3.0,0.8,14.35,3.0,2.27,0.0
2018,11,28,7,30,0.0,5.0,0.9,14.6,5.0,3.78,0.0
2018,11,28,7,45,0.0,6.5,0.95,14.85,6.5,4.92,0.0
2018,11,28,8,0,0.0,8.0,1.0,15.1,8.0,6.06,0.0
2018,11,28,8,15,0.0,9.5,1.0,15.2,9.5,7.2,0.78
2018,11,28,8,30,0.0,11.0,1.0,15.3,11.0,8.35,1.84
2018,11,28,8,45,0.0,22.5,1.0,15.35,22.5,17.12,9.72
2018,11,28,9,0,0.0,34.0,1.0,15.4,34.0,25.93,17.6
2018,11,28,9,15,0.0,26.0,1.1,15.5,26.0,19.81,12.09
2018,11,28,9,30,0.0,18.0,1.2,15.6,18.0,13.71,6.61
2018,11,28,9,45,0.0,23.0,1.25,15.7,23.0,17.54,10.0
2018,11,28,10,0,0.0,28.0,1.3,15.8,28.0,21.37,13.37
2018,11,28,10,15,0.0,27.5,1.15,15.95,27.5,21.0,13.0
2018,11,28,10,30,0.0,27.0,1.0,16.1,27.0,20.62,12.64
2018,11,28,10,45,0.5,39.0,0.8,16.2,39.5,29.88,19.66
2018,11,28,11,0,1.0,51.0,0.6,16.3,52.0,39.22,27.46
2018,11,28,11,15,0.5,55.5,0.5,16.4,56.0,42.65,30.32
2018,11,28,11,30,0.0,60.0,0.4,16.5,60.0,46.03,33.15
2018,11,28,11,45,0.0,59.5,0.3,16.6,59.5,45.65,32.8
2018,11,28,12,0,0.0,59.0,0.2,16.7,59.0,45.26,32.48
2018,11,28,12,15,0.5,76.5,0.35,16.9,77.0,58.99,43.87
2018,11,28,12,30,1.0,94.0,0.5,17.1,95.0,72.82,55.29
