Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,9,6,45,10.0,1.5,1.0,8.85,1.0,0.0,0.0
2018,12,9,7,0,20.0,3.0,1.0,8.9,2.0,0.0,0.0
2018,12,9,7,15,53.0,12.5,0.95,9.25,14.5,9.83,0.0
2018,12,9,7,30,86.0,22.0,0.9,9.6,27.0,16.62,1.2
2018,12,9,7,45,115.5,36.5,0.85,9.95,49.5,27.19,17.51
2018,12,9,8,0,145.0,51.0,0.8,10.3,72.0,37.59,27.73
2018,12,9,8,15,181.0,65.5,0.95,10.75,100.5,47.87,37.34
2018,12,9,8,30,217.0,80.0,1.1,11.2,129.0,57.99,46.64
2018,12,9,8,45,288.5,89.5,1.25,11.6,167.5,64.34,52.41
2018,12,9,9,0,360.0,99.0,1.4,12.0,206.0,71.17,58.48
2018,12,9,9,15,281.0,116.0,1.4,12.3,206.0,82.22,68.22
2018,12,9,9,30,202.0,133.0,1.4,12.6,206.0,91.42,76.18
2018,12,9,9,45,126.0,145.5,1.4,12.95,192.5,100.39,83.84
2018,12,9,10,0,50.0,158.0,1.4,13.3,179.0,109.36,91.42
2018,12,9,10,15,187.0,164.0,1.45,13.95,248.0,112.86,94.09
2018,12,9,10,30,324.0,170.0,1.5,14.6,317.0,115.09,95.65
2018,12,9,10,45,425.0,162.0,1.5,15.3,363.0,127.56,91.3
2018,12,9,11,0,526.0,154.0,1.5,16.0,409.0,163.68,109.04
2018,12,9,11,15,457.5,174.0,1.5,16.55,399.5,201.07,140.12
2018,12,9,11,30,389.0,194.0,1.5,17.1,390.0,229.76,166.97
2018,12,9,11,45,460.5,177.0,1.5,17.65,410.5,265.85,195.35
2018,12,9,12,0,532.0,160.0,1.5,18.2,431.0,305.52,227.65
2018,12,9,12,15,572.0,148.0,1.5,18.15,437.0,342.38,259.56
2018,12,9,12,30,612.0,136.0,1.5,18.1,443.0,386.16,296.8
2018,12,9,12,45,575.0,142.5,1.5,18.05,425.5,407.45,317.02
2018,12,9,13,0,538.0,149.0,1.5,18.0,408.0,418.76,328.97
2018,12,9,13,15,439.5,161.5,1.45,17.7,368.0,404.0,320.26
2018,12,9,13,30,341.0,174.0,1.4,17.4,328.0,369.16,295.17
2018,12,9,13,45,268.5,168.5,1.35,17.1,285.5,336.88,271.32
2018,12,9,14,0,196.0,163.0,1.3,16.8,243.0,285.91,231.82
2018,12,9,14,15,249.5,146.5,1.2,16.35,240.0,327.83,267.29
2018,12,9,14,30,303.0,130.0,1.1,15.9,237.0,357.17,292.31
2018,12,9,14,45,255.5,119.0,1.0,15.5,202.5,322.87,265.21
2018,12,9,15,0,208.0,108.0,0.9,15.1,168.0,285.91,235.63
2018,12,9,15,15,198.0,93.0,0.9,15.1,143.5,268.61,221.82
2018,12,9,15,30,188.0,78.0,0.9,15.1,119.0,249.87,206.02
2018,12,9,15,45,229.5,60.5,0.85,14.2,99.5,281.21,230.88
2018,12,9,16,0,271.0,43.0,0.8,13.3,80.0,293.86,238.14
2018,12,9,16,15,208.5,31.5,0.85,13.05,53.5,238.79,179.84
2018,12,9,16,30,146.0,20.0,0.9,12.8,27.0,160.57,0.0
2018,12,9,16,45,73.0,10.0,0.9,12.55,13.5,60.54,0.0
2018,12,9,17,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,10,7,15,55.0,10.5,1.3,8.5,14.0,8.26,0.0
2018,12,10,7,30,110.0,21.0,1.4,8.7,28.0,15.9,0.0
2018,12,10,7,45,172.0,35.0,1.45,8.95,55.5,26.31,16.69
2018,12,10,8,0,234.0,49.0,1.5,9.2,83.0,36.61,26.92
2018,12,10,8,15,273.0,62.0,1.55,9.6,114.0,45.93,35.73
2018,12,10,8,30,312.0,75.0,1.6,10.0,145.0,55.07,44.22
2018,12,10,8,45,315.5,90.0,1.65,10.35,172.0,64.99,53.25
2018,12,10,9,0,319.0,105.0,1.7,10.7,199.0,74.6,61.86
2018,12,10,9,15,352.5,114.5,1.8,11.2,230.5,80.81,67.26
2018,12,10,9,30,386.0,124.0,1.9,11.7,262.0,86.95,72.51
2018,12,10,9,45,407.0,133.0,2.0,12.2,290.0,92.5,77.18
2018,12,10,10,0,428.0,142.0,2.1,12.7,318.0,97.99,81.74
2018,12,10,10,15,447.5,147.5,2.2,13.15,341.5,101.26,84.34
2018,12,10,10,30,467.0,153.0,2.3,13.6,365.0,104.54,86.94
2018,12,10,10,45,491.5,153.0,2.4,14.1,384.0,124.18,88.09
2018,12,10,11,0,516.0,153.0,2.5,14.6,403.0,160.51,107.87
2018,12,10,11,15,417.5,179.5,2.5,14.9,384.5,196.99,139.86
2018,12,10,11,30,319.0,206.0,2.5,15.2,366.0,221.8,165.11
2018,12,10,11,45,400.0,188.5,2.5,15.45,390.5,256.75,192.45
2018,12,10,12,0,481.0,171.0,2.5,15.7,415.0,296.39,224.9
2018,12,10,12,15,570.0,148.5,2.5,15.75,435.5,340.56,261.92
2018,12,10,12,30,659.0,126.0,2.5,15.8,456.0,395.39,307.91
2018,12,10,12,45,695.0,113.5,2.5,15.85,454.5,435.07,342.65
2018,12,10,13,0,731.0,101.0,2.5,15.9,453.0,475.0,377.32
2018,12,10,13,15,700.5,104.0,2.5,15.8,430.5,494.81,396.13
2018,12,10,13,30,670.0,107.0,2.5,15.7,408.0,510.36,411.11
2018,12,10,13,45,609.0,110.5,2.45,15.6,372.5,503.81,408.24
2018,12,10,14,0,548.0,114.0,2.4,15.5,337.0,491.21,400.19
2018,12,10,14,15,655.5,88.5,2.4,15.25,334.5,554.48,452.82
2018,12,10,14,30,763.0,63.0,2.4,15.0,332.0,614.03,501.76
2018,12,10,14,45,734.0,60.0,2.35,14.8,296.0,608.05,497.98
2018,12,10,15,0,705.0,57.0,2.3,14.6,260.0,598.2,490.61
2018,12,10,15,15,660.5,53.0,2.3,14.6,221.0,572.25,469.91
2018,12,10,15,30,616.0,49.0,2.3,14.6,182.0,542.49,445.05
2018,12,10,15,45,549.5,43.5,1.8,13.45,142.5,499.45,407.87
2018,12,10,16,0,483.0,38.0,1.3,12.3,103.0,447.45,360.51
2018,12,10,16,15,332.5,29.5,1.25,11.7,66.5,328.77,249.39
2018,12,10,16,30,182.0,21.0,1.2,11.1,30.0,186.7,0.0
2018,12,10,16,45,91.0,10.5,1.15,10.45,15.0,73.86,0.0
2018,12,10,17,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,11,7,15,154.5,11.0,0.95,7.45,20.0,8.65,0.0
2018,12,11,7,30,309.0,22.0,0.9,7.8,40.0,18.41,0.0
2018,12,11,7,45,438.5,29.5,0.85,8.2,78.5,24.8,15.36
2018,12,11,8,0,568.0,37.0,0.8,8.6,117.0,34.14,24.78
2018,12,11,8,15,635.0,42.0,0.85,9.15,159.5,38.85,29.45
2018,12,11,8,30,702.0,47.0,0.9,9.7,202.0,43.66,34.01
2018,12,11,8,45,744.5,50.0,0.95,10.25,242.5,46.65,36.77
2018,12,11,9,0,787.0,53.0,1.0,10.8,283.0,49.69,39.48
2018,12,11,9,15,813.0,55.5,1.3,11.65,320.0,52.14,41.53
2018,12,11,9,30,839.0,58.0,1.6,12.5,357.0,54.6,43.53
2018,12,11,9,45,856.5,60.5,1.9,13.35,389.0,62.29,50.14
2018,12,11,10,0,874.0,63.0,2.2,14.2,421.0,64.96,52.24
2018,12,11,10,15,887.5,64.0,2.3,14.55,446.5,66.42,53.37
2018,12,11,10,30,901.0,65.0,2.4,14.9,472.0,67.81,54.43
2018,12,11,10,45,910.0,66.0,2.55,15.3,491.0,97.29,57.17
2018,12,11,11,0,919.0,67.0,2.7,15.7,510.0,152.29,84.88
2018,12,11,11,15,923.5,67.5,2.75,15.9,521.5,206.2,124.78
2018,12,11,11,30,928.0,68.0,2.8,16.1,533.0,259.4,170.38
2018,12,11,11,45,929.0,68.5,2.9,16.25,536.5,310.76,217.29
2018,12,11,12,0,930.0,69.0,3.0,16.4,540.0,360.64,263.65
2018,12,11,12,15,928.0,68.5,3.05,16.5,535.5,406.85,306.82
2018,12,11,12,30,926.0,68.0,3.1,16.6,531.0,450.86,347.48
2018,12,11,12,45,921.0,67.5,3.15,16.65,519.0,491.16,384.41
2018,12,11,13,0,916.0,67.0,3.2,16.7,507.0,528.71,418.33
2018,12,11,13,15,907.5,66.0,3.15,16.65,488.0,561.02,447.35
2018,12,11,13,30,899.0,65.0,3.1,16.6,469.0,590.1,473.19
2018,12,11,13,45,885.5,63.5,3.05,16.5,442.5,612.35,493.33
2018,12,11,14,0,872.0,62.0,3.0,16.4,416.0,630.97,510.25
2018,12,11,14,15,852.5,60.5,2.9,16.2,384.0,647.69,525.09
2018,12,11,14,30,833.0,59.0,2.8,16.0,352.0,655.4,532.77
2018,12,11,14,45,805.0,56.0,2.7,15.75,314.5,651.52,530.64
2018,12,11,15,0,777.0,53.0,2.6,15.5,277.0,643.64,524.72
2018,12,11,15,15,734.0,49.5,2.6,15.5,236.0,620.46,506.28
2018,12,11,15,30,691.0,46.0,2.6,15.5,195.0,593.37,483.56
2018,12,11,15,45,623.5,40.5,1.9,13.85,153.0,542.36,440.38
2018,12,11,16,0,556.0,35.0,1.2,12.2,111.0,487.91,390.75
2018,12,11,16,15,426.0,28.0,1.2,11.65,73.5,395.63,298.64
2018,12,11,16,30,296.0,21.0,1.2,11.1,36.0,269.92,0.0
2018,12,11,16,45,148.0,10.5,1.2,10.55,18.0,114.85,0.0
2018,12,11,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,12,7,15,71.0,10.5,1.2,10.75,14.5,8.26,0.0
2018,12,12,7,30,142.0,21.0,1.3,11.2,29.0,15.96,0.0
2018,12,12,7,45,307.5,31.0,1.4,11.65,68.0,25.54,15.54
2018,12,12,8,0,473.0,41.0,1.5,12.1,107.0,34.16,24.36
2018,12,12,8,15,507.5,49.5,1.75,12.45,141.5,40.85,30.75
2018,12,12,8,30,542.0,58.0,2.0,12.8,176.0,47.41,36.86
2018,12,12,8,45,528.0,69.0,2.25,13.15,202.5,55.26,43.98
2018,12,12,9,0,514.0,80.0,2.5,13.5,229.0,62.8,50.7
2018,12,12,9,15,536.5,89.0,2.6,13.85,262.5,69.05,56.17
2018,12,12,9,30,559.0,98.0,2.7,14.2,296.0,75.19,61.47
2018,12,12,9,45,684.5,84.5,2.8,14.55,348.5,66.75,53.84
2018,12,12,10,0,810.0,71.0,2.9,14.9,401.0,63.98,51.23
2018,12,12,10,15,838.0,69.5,2.95,15.35,429.5,63.33,50.49
2018,12,12,10,30,866.0,68.0,3.0,15.8,458.0,69.14,55.42
2018,12,12,10,45,855.5,73.0,3.1,16.2,471.0,91.43,54.28
2018,12,12,11,0,845.0,78.0,3.2,16.6,484.0,145.47,82.33
2018,12,12,11,15,883.0,71.5,3.15,16.85,504.5,200.69,121.73
2018,12,12,11,30,921.0,65.0,3.1,17.1,525.0,253.31,165.08
2018,12,12,11,45,924.0,65.0,3.1,17.35,529.0,304.32,211.35
2018,12,12,12,0,927.0,65.0,3.1,17.6,533.0,354.04,257.21
2018,12,12,12,15,921.5,66.0,3.1,17.65,528.5,400.12,300.23
2018,12,12,12,30,916.0,67.0,3.1,17.7,524.0,443.79,340.51
2018,12,12,12,45,906.5,68.5,3.1,17.75,512.0,483.6,376.86
2018,12,12,13,0,897.0,70.0,3.1,17.8,500.0,520.46,409.97
2018,12,12,13,15,888.5,68.5,3.1,17.7,481.0,551.71,438.24
2018,12,12,13,30,880.0,67.0,3.1,17.6,462.0,579.75,463.43
2018,12,12,13,45,866.5,66.0,3.05,17.45,436.5,602.11,483.67
2018,12,12,14,0,853.0,65.0,3.0,17.3,411.0,626.01,504.45
2018,12,12,14,15,833.0,63.0,2.85,17.0,379.0,636.41,514.58
2018,12,12,14,30,813.0,61.0,2.7,16.7,347.0,642.89,521.33
2018,12,12,14,45,763.0,60.5,2.6,16.45,306.5,626.43,509.83
2018,12,12,15,0,713.0,60.0,2.5,16.2,266.0,605.13,493.74
2018,12,12,15,15,648.0,56.0,2.5,16.2,222.0,570.29,466.36
2018,12,12,15,30,583.0,52.0,2.5,16.2,178.0,527.06,431.2
2018,12,12,15,45,551.0,44.5,1.8,14.5,143.0,500.48,407.27
2018,12,12,16,0,519.0,37.0,1.1,12.8,108.0,471.7,377.52
2018,12,12,16,15,394.0,29.0,1.1,12.25,71.5,372.74,281.64
2018,12,12,16,30,269.0,21.0,1.1,11.7,35.0,250.39,0.0
2018,12,12,16,45,134.5,10.5,1.1,11.15,17.5,105.05,0.0
2018,12,12,17,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,13,7,15,137.5,11.0,1.4,6.7,18.0,8.65,0.0
2018,12,13,7,30,275.0,22.0,1.5,7.6,36.0,18.4,0.0
2018,12,13,7,45,403.5,29.0,1.6,8.5,72.5,24.27,14.56
2018,12,13,8,0,532.0,36.0,1.7,9.4,109.0,33.05,23.62
2018,12,13,8,15,601.5,41.0,1.85,10.05,150.0,37.74,28.26
2018,12,13,8,30,671.0,46.0,2.0,10.7,191.0,42.53,32.79
2018,12,13,8,45,714.5,49.5,2.15,11.35,231.5,45.9,35.89
2018,12,13,9,0,758.0,53.0,2.3,12.0,272.0,49.31,38.92
2018,12,13,9,15,786.5,55.5,2.3,12.65,308.5,51.76,41.0
2018,12,13,9,30,815.0,58.0,2.3,13.3,345.0,54.22,43.04
2018,12,13,9,45,834.5,60.0,2.3,13.95,376.5,56.16,44.58
2018,12,13,10,0,854.0,62.0,2.3,14.6,408.0,63.83,51.18
2018,12,13,10,15,867.0,63.5,2.35,15.25,433.5,65.63,52.53
2018,12,13,10,30,880.0,65.0,2.4,15.9,459.0,67.34,53.81
2018,12,13,10,45,888.0,66.0,2.45,16.5,477.5,91.99,55.17
2018,12,13,11,0,896.0,67.0,2.5,17.1,496.0,145.62,80.63
2018,12,13,11,15,900.5,67.5,2.5,17.45,507.5,198.28,118.59
2018,12,13,11,30,905.0,68.0,2.5,17.8,519.0,250.27,162.42
2018,12,13,11,45,905.5,68.0,2.5,18.15,522.0,299.92,207.17
2018,12,13,12,0,906.0,68.0,2.5,18.5,525.0,348.07,251.33
2018,12,13,12,15,901.0,69.0,2.5,18.7,520.5,393.46,293.18
2018,12,13,12,30,896.0,70.0,2.5,18.9,516.0,436.53,332.36
2018,12,13,12,45,887.0,70.5,2.45,19.1,504.0,474.88,366.85
2018,12,13,13,0,878.0,71.0,2.4,19.3,492.0,510.31,398.09
2018,12,13,13,15,868.0,70.0,2.4,19.35,473.0,540.67,425.04
2018,12,13,13,30,858.0,69.0,2.4,19.4,454.0,571.58,451.63
2018,12,13,13,45,843.5,68.0,2.4,19.45,428.5,593.47,470.93
2018,12,13,14,0,829.0,67.0,2.4,19.5,403.0,611.75,487.07
2018,12,13,14,15,808.5,65.0,2.15,19.25,371.5,621.35,495.72
2018,12,13,14,30,788.0,63.0,1.9,19.0,340.0,627.07,500.91
2018,12,13,14,45,757.5,60.0,1.7,18.7,303.5,620.89,496.83
2018,12,13,15,0,727.0,57.0,1.5,18.4,267.0,610.7,488.55
2018,12,13,15,15,682.5,53.0,1.5,18.4,227.0,585.43,469.06
2018,12,13,15,30,638.0,49.0,1.5,18.4,187.0,556.25,445.45
2018,12,13,15,45,569.0,43.5,1.25,16.75,146.5,511.79,409.63
2018,12,13,16,0,500.0,38.0,1.0,15.1,106.0,458.39,363.77
2018,12,13,16,15,366.0,29.5,1.1,14.6,69.5,352.32,265.05
2018,12,13,16,30,232.0,21.0,1.2,14.1,33.0,223.7,0.0
2018,12,13,16,45,116.0,10.5,1.25,13.6,16.5,91.67,0.0
2018,12,13,17,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,12,14,7,15,10.5,8.5,2.8,12.4,9.0,6.69,0.0
2018,12,14,7,30,21.0,17.0,2.9,12.6,18.0,13.02,0.0
2018,12,14,7,45,25.0,32.5,3.0,12.85,35.0,24.16,13.96
2018,12,14,8,0,29.0,48.0,3.1,13.1,52.0,35.16,25.01
2018,12,14,8,15,43.0,65.0,3.2,13.35,73.0,46.98,35.97
2018,12,14,8,30,57.0,82.0,3.3,13.6,94.0,58.63,46.65
2018,12,14,8,45,35.0,74.0,3.45,13.8,82.0,54.77,43.39
2018,12,14,9,0,13.0,66.0,3.6,14.0,70.0,50.28,39.44
2018,12,14,9,15,6.5,52.0,3.65,14.2,54.0,39.87,30.12
2018,12,14,9,30,0.0,38.0,3.7,14.4,38.0,29.01,20.36
2018,12,14,9,45,1.5,59.0,3.8,14.55,59.5,45.22,34.76
2018,12,14,10,0,3.0,80.0,3.9,14.7,81.0,61.22,48.86
2018,12,14,10,15,45.5,107.5,3.95,14.8,127.5,79.41,64.78
2018,12,14,10,30,88.0,135.0,4.0,14.9,174.0,94.64,78.0
2018,12,14,10,45,91.5,151.0,4.1,15.0,193.0,107.83,83.74
2018,12,14,11,0,95.0,167.0,4.2,15.1,212.0,126.83,97.3
2018,12,14,11,15,222.5,183.0,4.15,15.15,292.5,164.75,122.34
2018,12,14,11,30,350.0,199.0,4.1,15.2,373.0,219.68,162.46
2018,12,14,11,45,265.5,204.5,4.1,15.2,337.0,226.18,172.82
2018,12,14,12,0,181.0,210.0,4.1,15.2,301.0,220.33,172.43
2018,12,14,12,15,169.5,216.0,4.05,15.25,301.0,234.67,185.75
2018,12,14,12,30,158.0,222.0,4.0,15.3,301.0,248.07,198.02
2018,12,14,12,45,174.5,215.5,3.95,15.35,300.5,262.54,210.8
2018,12,14,13,0,191.0,209.0,3.9,15.4,300.0,277.67,224.2
2018,12,14,13,15,185.5,196.5,3.8,15.45,282.5,276.17,224.13
2018,12,14,13,30,180.0,184.0,3.7,15.5,265.0,273.08,222.68
2018,12,14,13,45,284.5,160.5,3.55,15.5,280.0,334.99,274.93
2018,12,14,14,0,389.0,137.0,3.4,15.5,295.0,404.37,332.74
2018,12,14,14,15,341.5,134.0,3.1,15.4,265.0,370.94,306.57
2018,12,14,14,30,294.0,131.0,2.8,15.3,235.0,349.3,289.44
2018,12,14,14,45,220.5,118.5,2.45,15.2,191.5,295.51,245.35
2018,12,14,15,0,147.0,106.0,2.1,15.1,148.0,222.95,185.07
2018,12,14,15,15,88.0,93.0,2.1,15.1,117.0,172.29,141.97
2018,12,14,15,30,29.0,80.0,2.1,15.1,86.0,106.34,85.1
2018,12,14,15,45,81.5,61.0,1.55,14.35,73.0,138.91,113.28
2018,12,14,16,0,134.0,42.0,1.0,13.6,60.0,170.55,138.44
2018,12,14,16,15,118.5,31.0,1.0,13.2,42.5,150.82,114.17
2018,12,14,16,30,103.0,20.0,1.0,12.8,25.0,129.3,0.0
2018,12,14,16,45,51.5,10.0,1.0,12.4,12.5,44.88,0.0
2018,12,14,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,15,7,15,68.0,9.5,1.5,9.2,13.0,7.47,0.0
2018,12,15,7,30,136.0,19.0,1.6,9.5,26.0,14.46,0.0
2018,12,15,7,45,179.5,32.0,1.65,9.8,50.5,24.17,14.02
2018,12,15,8,0,223.0,45.0,1.7,10.1,75.0,33.72,24.06
2018,12,15,8,15,404.0,49.0,1.7,10.45,126.0,39.75,29.97
2018,12,15,8,30,585.0,53.0,1.7,10.8,177.0,43.94,34.02
2018,12,15,8,45,666.0,53.0,1.7,11.2,221.5,48.27,38.03
2018,12,15,9,0,747.0,53.0,1.7,11.6,266.0,49.17,38.86
2018,12,15,9,15,726.0,63.0,1.65,12.2,292.5,56.84,45.64
2018,12,15,9,30,705.0,73.0,1.6,12.8,319.0,59.29,47.67
2018,12,15,9,45,591.0,101.0,1.6,13.45,320.0,77.19,63.35
2018,12,15,10,0,477.0,129.0,1.6,14.1,321.0,90.91,75.12
2018,12,15,10,15,493.0,134.5,1.6,14.75,344.0,94.25,77.71
2018,12,15,10,30,509.0,140.0,1.6,15.4,367.0,97.59,80.3
2018,12,15,10,45,620.5,121.0,1.6,16.1,409.0,104.19,71.88
2018,12,15,11,0,732.0,102.0,1.6,16.8,451.0,141.45,84.21
2018,12,15,11,15,815.0,85.5,1.55,17.15,482.5,190.91,116.24
2018,12,15,11,30,898.0,69.0,1.5,17.5,514.0,245.58,158.21
2018,12,15,11,45,864.5,77.0,1.4,17.9,508.5,290.43,199.7
2018,12,15,12,0,831.0,85.0,1.3,18.3,503.0,334.41,240.58
2018,12,15,12,15,628.5,131.0,1.2,18.45,446.0,344.63,258.06
2018,12,15,12,30,426.0,177.0,1.1,18.6,389.0,331.66,254.67
2018,12,15,12,45,427.0,169.0,1.0,18.75,377.5,350.79,271.95
2018,12,15,13,0,428.0,161.0,0.9,18.9,366.0,368.4,287.43
2018,12,15,13,15,595.0,121.5,0.9,18.95,394.5,448.61,350.62
2018,12,15,13,30,762.0,82.0,0.9,19.0,423.0,528.27,412.67
2018,12,15,13,45,656.0,97.5,0.9,19.0,379.5,512.46,402.42
2018,12,15,14,0,550.0,113.0,0.9,19.0,336.0,486.11,384.29
2018,12,15,14,15,636.5,89.5,0.85,18.8,328.5,537.39,425.47
2018,12,15,14,30,723.0,66.0,0.8,18.6,321.0,584.49,462.41
2018,12,15,14,45,700.5,63.0,0.8,18.4,288.5,582.84,462.31
2018,12,15,15,0,678.0,60.0,0.8,18.2,256.0,577.58,459.12
2018,12,15,15,15,630.5,56.0,0.8,18.2,217.5,555.27,442.01
2018,12,15,15,30,583.0,52.0,0.8,18.2,179.0,525.07,417.99
2018,12,15,15,45,549.0,44.0,0.75,16.95,143.0,496.66,395.05
2018,12,15,16,0,515.0,36.0,0.7,15.7,107.0,456.76,360.32
2018,12,15,16,15,381.5,29.0,0.75,15.2,71.0,362.6,272.13
2018,12,15,16,30,248.0,22.0,0.8,14.7,35.0,236.39,5.99
2018,12,15,16,45,124.0,11.0,0.85,14.25,17.5,97.73,0.0
2018,12,15,17,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,7,15,48.5,8.5,1.45,10.4,11.0,6.69,0.0
2018,12,16,7,30,97.0,17.0,1.7,11.0,22.0,12.91,0.0
2018,12,16,7,45,146.0,31.5,2.0,11.65,47.0,23.68,13.29
2018,12,16,8,0,195.0,46.0,2.3,12.3,72.0,34.27,24.24
2018,12,16,8,15,234.0,59.5,2.45,12.75,101.5,43.92,33.32
2018,12,16,8,30,273.0,73.0,2.6,13.2,131.0,53.4,42.05
2018,12,16,8,45,283.5,86.0,2.75,13.65,156.5,62.06,49.9
2018,12,16,9,0,294.0,99.0,2.9,14.1,182.0,71.49,58.28
2018,12,16,9,15,229.0,118.5,3.0,14.65,188.5,82.89,68.24
2018,12,16,9,30,164.0,138.0,3.1,15.2,195.0,95.63,79.22
2018,12,16,9,45,109.5,144.5,3.25,15.75,184.0,99.24,82.09
2018,12,16,10,0,55.0,151.0,3.4,16.3,173.0,105.12,86.92
2018,12,16,10,15,82.5,170.0,3.45,16.65,205.5,116.9,96.87
2018,12,16,10,30,110.0,189.0,3.5,17.0,238.0,124.93,103.51
2018,12,16,10,45,79.0,171.5,3.55,17.3,207.5,121.54,94.69
2018,12,16,11,0,48.0,154.0,3.6,17.6,177.0,115.43,88.81
2018,12,16,11,15,26.5,139.5,3.55,17.75,152.0,107.39,82.71
2018,12,16,11,30,5.0,125.0,3.5,17.9,127.0,95.76,73.99
2018,12,16,11,45,4.5,128.5,3.45,18.05,130.5,98.93,76.59
2018,12,16,12,0,4.0,132.0,3.4,18.2,134.0,102.1,79.2
2018,12,16,12,15,8.5,130.0,3.25,18.1,134.0,102.86,79.8
2018,12,16,12,30,13.0,128.0,3.1,18.0,134.0,103.98,80.8
2018,12,16,12,45,60.5,156.5,2.95,17.95,185.5,153.8,121.57
2018,12,16,13,0,108.0,185.0,2.8,17.9,237.0,215.05,171.63
2018,12,16,13,15,105.0,183.0,2.75,17.75,232.0,220.5,176.7
2018,12,16,13,30,102.0,181.0,2.7,17.6,227.0,225.66,181.61
2018,12,16,13,45,102.0,171.0,2.65,17.5,214.5,224.25,181.2
2018,12,16,14,0,102.0,161.0,2.6,17.4,202.0,222.25,180.29
2018,12,16,14,15,71.0,130.0,2.45,17.15,157.5,163.67,132.64
2018,12,16,14,30,40.0,99.0,2.3,16.9,113.0,114.81,92.08
2018,12,16,14,45,55.5,95.5,2.2,16.65,113.0,125.46,101.73
2018,12,16,15,0,71.0,92.0,2.1,16.4,113.0,150.63,123.25
2018,12,16,15,15,57.0,81.0,2.1,16.4,96.0,119.54,96.92
2018,12,16,15,30,43.0,70.0,2.1,16.4,79.0,101.43,81.14
2018,12,16,15,45,34.0,56.0,2.0,15.7,62.0,82.29,64.54
2018,12,16,16,0,25.0,42.0,1.9,15.0,45.0,62.36,46.9
2018,12,16,16,15,20.0,28.0,2.0,14.85,30.0,44.04,29.48
2018,12,16,16,30,15.0,14.0,2.1,14.7,15.0,29.76,0.0
2018,12,16,16,45,7.5,7.0,2.15,14.55,7.5,10.89,0.0
2018,12,16,17,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,17,7,15,102.0,9.5,1.5,10.9,14.0,7.47,0.0
2018,12,17,7,30,204.0,19.0,1.7,11.2,28.0,15.75,0.0
2018,12,17,7,45,346.0,28.0,1.9,11.45,64.0,23.29,12.79
2018,12,17,8,0,488.0,37.0,2.1,11.7,100.0,31.04,21.47
2018,12,17,8,15,565.0,42.5,2.1,11.9,141.0,35.74,26.18
2018,12,17,8,30,642.0,48.0,2.1,12.1,182.0,43.98,33.84
2018,12,17,8,45,691.5,51.0,2.15,12.3,222.5,46.89,36.61
2018,12,17,9,0,741.0,54.0,2.2,12.5,263.0,49.89,39.35
2018,12,17,9,15,767.0,58.0,2.2,12.8,299.5,53.44,42.49
2018,12,17,9,30,793.0,62.0,2.2,13.1,336.0,56.95,45.53
2018,12,17,9,45,809.0,65.0,2.2,13.4,367.0,59.5,47.68
2018,12,17,10,0,825.0,68.0,2.2,13.7,398.0,62.02,49.77
2018,12,17,10,15,841.5,69.5,2.2,14.05,424.5,63.4,50.84
2018,12,17,10,30,858.0,71.0,2.2,14.4,451.0,64.79,51.92
2018,12,17,10,45,869.5,71.5,2.2,14.75,470.5,80.97,51.32
2018,12,17,11,0,881.0,72.0,2.2,15.1,490.0,139.82,78.75
2018,12,17,11,15,829.5,84.5,2.15,15.25,486.0,188.61,114.87
2018,12,17,11,30,778.0,97.0,2.1,15.4,482.0,236.74,157.45
2018,12,17,11,45,836.5,85.0,2.1,15.6,502.0,286.37,199.54
2018,12,17,12,0,895.0,73.0,2.1,15.8,522.0,341.39,247.41
2018,12,17,12,15,891.5,73.5,2.1,15.75,518.0,386.69,289.67
2018,12,17,12,30,888.0,74.0,2.1,15.7,514.0,429.83,329.51
2018,12,17,12,45,880.5,74.0,2.1,15.7,502.5,468.44,364.92
2018,12,17,13,0,873.0,74.0,2.1,15.7,491.0,506.37,398.83
2018,12,17,13,15,788.0,86.0,2.15,15.7,452.0,511.82,407.32
2018,12,17,13,30,703.0,98.0,2.2,15.7,413.0,510.38,409.55
2018,12,17,13,45,612.0,109.0,2.2,15.7,372.0,495.83,400.62
2018,12,17,14,0,521.0,120.0,2.2,15.7,331.0,466.48,379.52
2018,12,17,14,15,455.0,118.0,2.15,15.65,292.0,440.82,360.75
2018,12,17,14,30,389.0,116.0,2.1,15.6,253.0,410.35,337.44
2018,12,17,14,45,241.0,107.5,2.05,15.5,189.5,294.9,244.37
2018,12,17,15,0,93.0,99.0,2.0,15.4,126.0,174.86,143.91
2018,12,17,15,15,101.5,92.0,2.0,15.4,117.5,179.81,148.49
2018,12,17,15,30,110.0,85.0,2.0,15.4,109.0,186.05,153.35
2018,12,17,15,45,91.5,68.0,1.5,14.2,85.0,157.24,128.52
2018,12,17,16,0,73.0,51.0,1.0,13.0,61.0,126.97,101.73
2018,12,17,16,15,54.5,35.0,1.0,12.55,41.0,96.99,72.31
2018,12,17,16,30,36.0,19.0,1.0,12.1,21.0,55.3,3.15
2018,12,17,16,45,18.0,9.5,1.05,11.7,10.5,20.4,0.0
2018,12,17,17,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.25,8.55,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,12,18,7,15,28.5,8.0,0.25,8.85,9.0,6.29,0.0
2018,12,18,7,30,57.0,16.0,0.3,9.2,18.0,12.59,0.0
2018,12,18,7,45,232.5,28.0,0.35,9.55,55.0,22.89,12.46
2018,12,18,8,0,408.0,40.0,0.4,9.9,92.0,33.12,23.51
2018,12,18,8,15,541.5,41.5,0.45,10.4,137.5,34.78,25.55
2018,12,18,8,30,675.0,43.0,0.5,10.9,183.0,40.04,30.53
2018,12,18,8,45,721.0,46.0,0.5,11.4,223.5,43.08,33.38
2018,12,18,9,0,767.0,49.0,0.5,11.9,264.0,46.19,36.18
2018,12,18,9,15,795.5,51.5,0.75,12.7,301.0,48.72,38.32
2018,12,18,9,30,824.0,54.0,1.0,13.5,338.0,56.14,44.76
2018,12,18,9,45,843.5,56.0,1.2,14.3,370.0,58.62,46.74
2018,12,18,10,0,863.0,58.0,1.4,15.1,402.0,61.01,48.61
2018,12,18,10,15,876.5,59.5,1.55,15.55,428.0,62.86,50.07
2018,12,18,10,30,890.0,61.0,1.7,16.0,454.0,64.62,51.44
2018,12,18,10,45,889.0,63.5,1.8,16.5,470.5,80.36,51.53
2018,12,18,11,0,888.0,66.0,1.9,17.0,487.0,134.23,73.73
2018,12,18,11,15,903.5,64.0,2.0,17.15,501.5,186.13,108.84
2018,12,18,11,30,919.0,62.0,2.1,17.3,516.0,238.4,151.69
2018,12,18,11,45,921.0,62.5,2.2,17.5,520.5,289.53,197.51
2018,12,18,12,0,923.0,63.0,2.3,17.7,525.0,339.35,243.28
2018,12,18,12,15,920.5,63.0,2.4,17.75,521.5,385.63,286.38
2018,12,18,12,30,918.0,63.0,2.5,17.8,518.0,429.76,327.13
2018,12,18,12,45,912.5,63.0,2.55,17.9,507.0,470.27,364.07
2018,12,18,13,0,907.0,63.0,2.6,18.0,496.0,508.08,398.01
2018,12,18,13,15,898.0,62.0,2.65,17.9,477.5,540.21,427.14
2018,12,18,13,30,889.0,61.0,2.7,17.8,459.0,569.13,453.18
2018,12,18,13,45,875.5,60.0,2.75,17.7,434.0,592.14,474.2
2018,12,18,14,0,862.0,59.0,2.8,17.6,409.0,611.62,492.09
2018,12,18,14,15,843.0,57.0,2.7,17.4,378.0,622.84,502.95
2018,12,18,14,30,824.0,55.0,2.6,17.2,347.0,630.31,510.54
2018,12,18,14,45,795.0,53.0,2.55,17.0,310.5,633.52,514.02
2018,12,18,15,0,766.0,51.0,2.5,16.8,274.0,626.86,509.15
2018,12,18,15,15,725.0,48.0,2.5,16.8,234.5,606.57,493.07
2018,12,18,15,30,684.0,45.0,2.5,16.8,195.0,582.47,472.9
2018,12,18,15,45,617.5,40.0,1.85,15.3,154.0,533.82,431.95
2018,12,18,16,0,551.0,35.0,1.2,13.8,113.0,481.77,385.09
2018,12,18,16,15,416.5,28.0,1.2,13.25,75.0,386.32,295.94
2018,12,18,16,30,282.0,21.0,1.2,12.7,37.0,262.65,49.14
2018,12,18,16,45,141.0,10.5,1.2,12.1,18.5,109.48,0.0
2018,12,18,17,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
